Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,11.1,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,21.02,10.17
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,33.82,24.51
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,49.75,36.48
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,71.65,53.8
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,95.67,73.97
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,119.85,95.01
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,145.56,117.58
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,170.67,139.72
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,196.66,162.33
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,240.66,199.74
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,298.78,248.8
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,327.99,273.03
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,357.36,296.99
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,376.16,312.48
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,381.02,316.71
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,313.91,260.96
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,224.09,185.14
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,257.71,213.93
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,293.45,243.88
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,232.88,193.1
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,156.86,128.7
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,176.04,145.51
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,196.36,163.02
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,245.87,205.43
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,279.71,234.54
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,182.5,152.76
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,79.74,63.95
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,73.05,58.39
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,66.39,52.69
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,58.22,45.71
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,50.06,38.64
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,41.8,31.31
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,33.9,24.21
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,25.59,16.72
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,17.31,9.18
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,10.7,2.36
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.27,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.13,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,9.82,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,20.95,10.29
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,27.55,19.25
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,49.97,27.5
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,100.41,54.75
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,157.77,99.01
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,216.4,151.21
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,278.78,208.86
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,339.97,265.9
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,402.54,322.87
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,461.35,375.61
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,520.24,426.47
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,575.95,472.44
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,630.7,515.86
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,681.05,555.9
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,729.48,593.47
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,772.65,624.29
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,813.18,652.98
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,847.88,678.56
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,879.39,701.93
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,904.81,719.78
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,926.65,735.2
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,941.07,746.25
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,951.65,754.85
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,954.74,758.97
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,953.98,760.55
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,944.56,754.4
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,931.49,745.77
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,908.21,730.34
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,881.77,712.45
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,844.07,684.45
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,812.92,660.41
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,754.93,615.66
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,695.89,568.28
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,612.07,502.14
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,529.87,431.7
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,398.76,293.8
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,231.01,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,110.04,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,9.82,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,21.04,10.28
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,27.21,18.93
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,48.65,26.52
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,100.88,54.12
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,159.7,99.26
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,204.03,144.48
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,236.03,180.18
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,278.14,221.86
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,310.66,253.95
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,385.79,318.19
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,467.27,387.03
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,508.47,421.66
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,547.25,453.11
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,638.48,526.93
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,732.32,600.85
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,774.39,630.32
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,813.58,657.8
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,768.26,623.75
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,698.36,571.58
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,741.96,604.61
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,784.05,635.05
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,777.69,630.37
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,767.26,623.24
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,751.85,611.43
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,732.91,597.11
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,725.4,592.21
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,715.11,585.04
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,693.87,568.87
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,670.15,550.72
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,637.34,525.84
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,602.59,498.8
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,645.07,530.22
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,672.79,547.26
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,587.48,479.23
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,503.53,408.27
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,288.82,216.19
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,38.52,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,11.1,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,11.1,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,21.83,10.8
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,28.65,20.21
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,51.31,30.73
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,67.91,42.69
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,47.9,37.33
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,57.09,45.66
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,66.39,53.97
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,86.01,71.25
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,106.17,88.78
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,84.14,69.21
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,62.22,49.75
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,112.64,94.16
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,166.7,141.2
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,108.86,90.63
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,53.06,41.39
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,181.98,155.44
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,337.99,288.75
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,224.25,190.99
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,113.54,93.84
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,206.06,175.28
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,297.11,253.96
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,405.47,349.34
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,518.52,447.01
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,441.23,381.62
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,381.44,330.15
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,282.06,244.82
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,200.89,173.06
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,187.79,162.0
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,174.79,150.81
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,518.73,459.01
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,793.19,682.86
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,735.7,632.95
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,676.92,582.58
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,590.81,507.26
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,505.76,428.86
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,394.05,308.41
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,245.56,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,104.28,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,9.82,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,21.1,10.46
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,26.84,18.87
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,45.7,25.55
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,99.39,53.26
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,159.68,100.13
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,221.76,156.61
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,285.74,217.77
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,347.74,278.06
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,411.17,338.65
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,472.06,395.54
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,532.87,450.47
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,590.36,501.69
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,646.64,550.37
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,697.78,593.58
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,746.81,633.83
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,790.98,667.18
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,832.33,698.08
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,868.08,724.49
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,900.49,748.29
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,927.31,767.86
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,950.42,784.74
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,966.43,796.45
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,978.49,805.44
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,982.27,808.99
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,982.04,809.84
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,973.47,804.21
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,961.09,795.9
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,939.52,781.21
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,914.64,763.87
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,878.42,735.3
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,839.75,704.17
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,784.41,660.66
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,728.29,614.59
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,655.92,553.36
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,577.3,482.77
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,452.26,356.12
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,315.98,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,136.5,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,10.24,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,21.91,11.03
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,28.94,20.71
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,46.65,28.12
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,97.22,53.97
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,154.83,97.96
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,213.12,150.04
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,275.29,208.22
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,336.19,266.55
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,398.9,325.56
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,457.41,379.63
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,516.66,432.48
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,572.29,480.01
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,626.92,525.0
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,677.22,564.66
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,725.65,601.43
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,768.54,631.55
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,808.78,658.84
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,843.25,682.07
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,874.53,702.72
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,899.35,719.35
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,920.58,733.51
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,935.07,742.99
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,945.77,749.99
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,948.56,750.33
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,947.55,748.26
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,937.06,742.39
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,922.95,734.15
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,909.41,725.04
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,882.58,706.36
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,842.96,679.52
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,800.83,650.1
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,740.83,605.93
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,679.67,558.89
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,595.42,492.79
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,512.21,422.84
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,394.37,309.97
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,251.84,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,102.14,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,11.52,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,21.45,10.53
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,34.84,25.82
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,50.04,37.66
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,73.71,55.75
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,99.93,77.6
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,125.87,100.11
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,154.02,125.03
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,170.51,141.18
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,183.79,153.78
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,212.67,178.87
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,243.57,205.45
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,225.61,190.07
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,210.72,176.88
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,214.31,179.81
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,217.34,182.15
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,305.61,256.7
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,388.2,324.43
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,398.59,332.31
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,408.36,340.16
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,378.04,314.68
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,327.58,273.05
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,644.47,533.65
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,920.34,734.82
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,923.8,735.05
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,923.55,736.49
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,912.64,728.4
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,898.11,717.9
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,875.48,702.35
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,849.62,684.38
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,809.37,655.34
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,766.66,623.82
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,714.65,584.89
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,654.58,538.11
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,570.92,473.18
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,489.18,405.2
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,369.16,293.31
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,236.56,13.95
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,94.21,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,5.55,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,10.7,2.39
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,20.63,12.9
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,30.6,21.35
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,40.78,30.7
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,51.09,40.07
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,61.56,49.48
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,72.17,58.9
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,84.21,69.34
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,96.45,79.82
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,86.23,70.71
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,75.89,61.55
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,43.05,32.52
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,10.72,3.87
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,24.79,16.33
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,38.91,28.74
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,69.36,55.32
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,101.83,83.34
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,97.39,79.43
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,92.95,75.6
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,87.59,70.87
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,82.23,66.15
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,104.87,85.73
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,129.16,106.58
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,110.88,90.99
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,92.77,75.54
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,65.15,51.67
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,40.54,30.2
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,37.2,27.34
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,33.87,24.45
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,363.03,317.49
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,652.21,550.08
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,586.42,494.63
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,519.78,440.41
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,436.74,370.44
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,357.32,300.14
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,251.89,201.3
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,132.2,23.9
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,43.73,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.96,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,17.34,7.33
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,31.3,22.25
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,45.23,33.88
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,60.69,47.37
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,78.21,62.4
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,95.52,77.36
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,114.14,93.5
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,104.64,85.81
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,94.69,77.39
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,99.68,81.58
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,104.69,85.75
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,130.32,107.46
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,157.35,130.12
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,115.04,93.94
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,73.19,57.93
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,137.83,113.59
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,221.4,183.92
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,204.2,169.26
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,200.12,165.84
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,152.49,125.39
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,105.41,85.08
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,209.03,174.37
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,312.49,260.97
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,380.5,318.06
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,430.55,360.41
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,291.95,245.29
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,120.92,98.74
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,110.92,90.67
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,100.97,82.28
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,89.35,72.52
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,77.73,62.62
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,64.91,51.41
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,51.98,39.97
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,38.89,28.27
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,26.44,17.1
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,16.91,8.24
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,7.4,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.84,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,9.82,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,20.88,9.82
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,27.91,18.89
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,40.81,31.09
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,90.08,47.62
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,146.23,88.17
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,203.17,137.19
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,263.92,192.67
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,240.24,188.87
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,161.67,131.91
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,317.5,259.98
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,500.73,411.64
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,333.12,278.28
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,83.69,66.05
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,290.81,244.29
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,513.0,428.83
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,643.02,536.78
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,774.04,642.25
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,561.44,470.72
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,276.5,229.41
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,202.24,167.26
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,117.76,95.09
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,102.37,82.29
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,87.11,69.48
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,531.75,454.57
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,908.06,751.48
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,897.65,742.61
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,883.67,733.28
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,866.42,720.38
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,845.86,704.85
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,807.21,675.68
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,773.75,649.95
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,724.24,610.58
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,673.44,569.04
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,593.68,502.01
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,515.59,433.15
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,403.99,328.92
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,283.87,118.48
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,114.2,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,9.82,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,21.1,10.69
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,27.32,19.22
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,39.06,30.67
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,92.98,48.76
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,153.27,93.44
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,215.69,148.79
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,279.74,208.93
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,342.46,269.47
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,406.42,330.33
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,438.57,364.47
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,460.94,388.45
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,546.61,461.51
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,641.59,539.73
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,692.87,581.42
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,742.02,620.62
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,786.57,653.15
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,828.26,683.06
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,797.2,659.38
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,751.71,625.29
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,851.49,701.79
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,947.81,772.86
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,964.45,784.5
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,977.15,794.26
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,981.8,798.36
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,982.43,799.81
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,974.91,795.01
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,963.55,787.58
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,943.39,773.72
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,919.84,757.31
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,884.37,730.1
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,846.34,700.2
