Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,734.48,589.37
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,776.34,619.27
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,812.76,645.92
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,846.29,670.46
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,873.9,689.72
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,898.21,706.66
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,915.0,718.99
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,928.13,728.89
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,932.85,733.31
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,933.79,735.24
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,743.0,595.5
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,532.31,430.21
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,714.86,577.9
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,873.4,695.9
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,838.94,671.01
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,808.69,650.16
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,758.64,613.22
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,707.2,574.5
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,638.04,522.21
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,569.38,468.11
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,475.6,391.41
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,385.79,314.15
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,221.96,164.13
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,17.07,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,8.54,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,8.54,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,20.56,7.63
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,33.15,23.54
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,42.49,32.79
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,54.6,44.18
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,88.2,56.53
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,138.02,89.47
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,189.77,131.67
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,246.19,181.23
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,199.16,155.93
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,101.44,81.61
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,111.52,90.09
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,121.74,98.52
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,140.54,113.94
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,160.11,129.87
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,141.28,113.96
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,121.98,97.69
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,154.7,124.77
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,189.01,152.78
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,172.8,139.22
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,156.16,125.38
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,147.87,118.55
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,139.48,111.63
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,150.07,120.53
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,161.15,129.83
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,142.39,114.37
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,123.61,98.86
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,131.43,105.57
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,139.95,112.85
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,126.93,102.18
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,113.9,91.48
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,103.49,83.07
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,93.11,74.58
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,373.63,317.95
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,619.12,513.92
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,548.06,456.33
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,478.51,400.42
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,397.67,332.07
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,320.58,264.01
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,178.49,135.33
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,22.21,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,8.54,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.05,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.1,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.15,0.0
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,8.21,1.73
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,10.69,3.59
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,13.17,5.73
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,11.11,3.93
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,9.06,2.13
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.06,2.11
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,9.07,2.08
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,28.1,18.26
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,47.23,34.39
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,62.68,47.21
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,78.24,60.02
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,68.14,51.5
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,58.12,43.09
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,66.07,49.57
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,74.03,56.03
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,60.65,44.91
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,47.3,33.82
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,34.4,23.04
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,21.53,12.29
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,56.89,41.67
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,93.61,72.01
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,97.93,75.61
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,102.43,79.41
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,91.52,70.53
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,80.62,61.64
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,61.4,45.8
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,43.05,30.57
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,39.29,27.57
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,35.54,24.53
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,31.38,21.06
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,27.23,17.56
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,22.67,13.68
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,18.11,9.75
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,13.98,6.15
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,9.86,2.53
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.15,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.46,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.28,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,16.52,6.19
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,27.74,18.77
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,42.05,32.28
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,56.18,45.49
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,70.86,56.15
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,86.51,69.45
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,101.64,82.18
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,117.55,95.52
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,197.17,157.36
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,300.59,240.86
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,350.64,283.94
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,404.21,329.55
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,392.68,322.05
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,366.19,300.97
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,376.27,309.23
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,383.64,314.77
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,296.78,243.43
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,202.14,164.25
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,326.3,267.78
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,463.44,377.06
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,458.35,371.59
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,451.72,365.82
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,373.31,303.83
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,310.1,252.67
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,339.09,277.6
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,369.0,302.8
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,305.53,251.73
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,241.18,199.02
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,187.11,154.42
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,152.73,125.51
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,138.2,113.38
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,123.81,101.26
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,109.42,89.18
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,95.0,76.94
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,79.3,63.56
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,63.42,49.78
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,47.24,35.51
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,30.56,20.66
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,18.57,9.5
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,7.4,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,3.84,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,11.1,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,20.35,9.95
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,29.92,21.49
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,38.9,30.44
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,45.16,36.67
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,84.62,47.82
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,144.81,86.82
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,207.46,140.24
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,273.61,201.95
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,340.32,265.51
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,407.5,329.0
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,471.73,388.71
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,535.94,446.42
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,597.19,499.95
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,657.47,550.89
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,712.99,597.54
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,766.43,641.39
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,815.01,677.1
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,860.83,710.01
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,900.47,738.49
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,936.68,764.17
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,968.28,786.77
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,996.13,806.62
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,1015.96,820.41
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,1031.67,831.53
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,1040.2,836.13
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,1044.5,837.9
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,1041.23,837.02
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,1033.84,833.38
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,1016.93,821.54
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,996.24,807.1
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,966.53,786.1
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,933.67,762.53
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,897.52,735.22
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,848.88,697.97
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,785.6,650.94
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,721.58,601.17
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,633.03,528.99
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,546.48,454.46
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,417.93,337.11
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,284.6,52.47
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,119.48,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,12.8,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,23.41,12.97
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,34.39,25.65
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,45.59,36.73
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,56.47,47.28
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,85.98,61.32
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,126.27,90.27
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,169.51,126.13
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,216.47,167.19
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,276.57,216.64
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,346.46,274.71
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,357.02,288.74
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,342.51,279.53
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,426.91,347.68
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,517.74,418.9
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,636.56,510.94
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,755.19,600.34
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,745.96,592.38
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,721.71,574.62
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,821.88,648.12
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,922.08,716.97
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,951.24,734.99
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,976.6,751.56
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,995.83,764.48
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,1011.08,774.96
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,1017.35,779.68
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,1019.5,781.99
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,1015.12,781.58
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,1006.78,778.78
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,927.5,726.27
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,841.11,668.43
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,876.51,694.83
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,913.8,720.13
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,866.86,686.07
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,817.68,651.08
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,752.41,605.32
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,686.38,556.94
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,599.53,489.05
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,507.89,413.77
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,380.82,303.65
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,247.27,79.96
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,97.65,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.41,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,11.11,3.39
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,18.96,11.66
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,28.08,20.5
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,37.22,29.31
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,46.77,36.49
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,56.14,44.83
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,88.05,72.65
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,121.68,101.63
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,140.71,117.5
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,163.84,136.82
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,161.47,134.79
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,160.75,134.06
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,183.39,152.97
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,215.3,179.53
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,191.67,159.32
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,174.7,144.71
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,184.95,153.1
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,195.55,161.73
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,224.88,186.55
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,271.92,225.88
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,283.24,235.39
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,295.02,245.41
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,327.44,272.82
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,361.31,301.24
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,336.58,280.64
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,311.07,259.52
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,316.92,265.11
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,322.88,270.71
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,372.02,312.66
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,399.78,336.85
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,360.43,304.95
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,320.85,272.75
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,295.91,252.85
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,270.56,232.14
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,241.55,208.1
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,212.26,183.08
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,176.45,151.13
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,140.45,118.2
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,78.95,62.02
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,23.61,5.37
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,10.59,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,6.4,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,12.8,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,21.87,12.53
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,31.23,22.84
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,37.28,28.95
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,43.31,34.79
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,83.74,59.01
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,101.3,82.27
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,135.51,108.97
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,178.18,143.59
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,150.03,122.68
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,109.59,89.73
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,59.32,46.12
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,9.08,2.28
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,148.15,122.19
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,300.75,248.72
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,223.81,184.82
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,134.07,109.03
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,117.92,95.45
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,101.75,81.72
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,323.74,271.04
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,562.31,462.42
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,410.52,338.98
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,231.42,190.17
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,156.66,128.57
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,84.51,67.34
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,124.31,101.59
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,167.25,138.11
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,103.04,83.62
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,44.75,33.42
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,80.69,64.72
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,123.06,101.31
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,102.29,83.6
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,81.63,65.93
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,72.67,58.3
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,63.74,50.6
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,352.51,306.32
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,568.86,481.77
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,476.83,403.56
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,391.97,330.72
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,280.54,230.66
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,164.41,85.13
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,56.55,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,3.84,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,7.4,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,19.42,10.78
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,30.99,22.73
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,44.96,36.22
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,58.76,49.45
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,72.86,59.81
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,87.5,72.75
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,119.02,98.55
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,157.55,130.79
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,180.32,150.88
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,203.39,171.01
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,291.96,245.66
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,398.12,335.92
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,438.01,370.15
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,477.11,403.05
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,464.14,392.36
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,440.11,371.85
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,278.99,236.89
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,91.25,73.8
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,82.59,66.55
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,74.06,59.24
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,85.7,69.37
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,97.71,79.81
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,145.77,121.59
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,197.21,165.87
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,210.23,177.32
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,223.93,189.46
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,215.28,182.3
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,206.65,175.2
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,148.7,125.25
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,92.57,76.19
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,250.34,218.01
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,386.79,337.71
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,355.54,310.95
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,324.36,284.47
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,289.49,254.84
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,254.37,224.21
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,214.84,188.34
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,175.06,151.32
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,122.49,101.5
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,64.64,35.39
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,22.3,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,8.11,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,15.89,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,26.6,17.36
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,37.11,28.62
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,44.2,35.77
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,51.21,42.6
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,89.9,55.55
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,147.4,94.18
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,207.01,144.63
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,270.58,202.91
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,334.91,263.69
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,399.48,324.48
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,462.23,382.81
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,525.48,439.95
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,583.3,491.14
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,639.48,539.51
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,693.69,585.12
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,746.27,628.4
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,793.11,666.01
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,837.35,699.58
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,877.19,729.91
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,914.0,758.27
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,832.45,696.66
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,723.78,609.74
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,620.32,525.78
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,509.78,433.45
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,408.71,348.98
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,283.77,241.95
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,512.47,442.16
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,721.79,617.44
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,694.75,595.67
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,665.57,573.42
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,473.31,412.14
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,267.61,232.87
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,593.38,520.93
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,843.57,722.48
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,780.98,671.35
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,717.38,619.95
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,638.08,553.64
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,559.91,484.61
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,449.3,382.08
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,329.91,219.42
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,132.26,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,7.68,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,16.44,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,24.91,16.27
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,33.36,25.43
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,38.75,30.97
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,44.16,36.29
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,85.12,48.01
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,146.67,88.43
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,210.3,142.92
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,277.01,205.17
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,343.7,269.5
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,409.62,332.72
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,473.91,392.45
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,538.11,450.08
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,598.53,503.63
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,657.76,554.59
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,713.3,601.16
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,766.78,644.91
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,815.59,680.53
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,861.63,713.54
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,902.27,743.11
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,939.55,770.02
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,969.93,790.76
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,996.48,808.71
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,1016.78,823.21
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,1032.98,834.91
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,1041.35,841.62
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,1045.5,845.57
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,1042.1,842.91
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,1034.58,837.49
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,1018.33,826.96
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,998.33,813.87
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,968.89,792.3
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,946.62,775.67
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,901.05,740.6
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,853.14,703.33
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,791.76,657.99
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,729.46,610.22
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,644.53,541.94
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,561.34,471.63
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,442.54,368.18
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,326.32,225.57
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,134.69,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
