Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,50.93,41.84
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,58.84,49.02
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,62.15,51.84
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,64.83,54.01
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,98.93,60.08
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,162.02,96.49
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,227.73,149.23
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,298.6,212.45
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,365.03,273.42
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,430.44,332.95
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,495.82,390.69
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,558.5,444.26
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,620.1,494.88
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,678.74,541.25
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,735.55,584.5
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,788.19,622.79
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,838.26,656.24
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,883.8,685.91
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,926.25,712.98
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,963.24,735.95
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,996.62,756.25
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1025.18,773.15
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1049.84,787.39
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,1068.1,798.91
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,1082.16,807.81
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,1088.38,812.47
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,1090.27,814.57
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,1086.4,812.43
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,1078.34,807.78
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,1061.97,797.13
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,1041.66,784.12
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,1014.12,767.23
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,983.15,748.12
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,942.37,722.33
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,909.03,701.55
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,857.0,667.51
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,803.29,631.83
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,738.02,586.39
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,672.72,539.74
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,598.75,487.07
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,523.14,429.91
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,427.87,352.48
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,339.99,276.83
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,223.15,166.86
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,83.82,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.4,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,23.02,13.69
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,30.85,22.05
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,38.6,29.45
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,43.18,33.81
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,51.96,41.8
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,55.42,44.7
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,58.84,47.46
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,61.24,49.25
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,95.86,55.29
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,158.59,90.85
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,229.4,146.3
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,294.08,202.76
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,359.72,261.59
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,423.8,318.83
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,487.68,374.49
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,550.1,427.07
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,611.55,477.06
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,669.22,522.71
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,725.02,565.55
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,776.74,605.14
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,825.95,640.45
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,870.93,670.86
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,912.82,698.82
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,949.15,723.76
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,981.93,746.2
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,1009.1,763.71
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,1032.37,778.59
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,1049.68,790.64
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,1062.85,800.04
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,1067.92,804.6
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,1068.78,806.54
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,1063.77,804.23
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,1054.65,799.34
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,1034.74,787.23
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,1011.19,772.76
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,982.72,755.62
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,962.14,744.03
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,915.31,712.36
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,866.36,679.09
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,813.65,643.95
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,764.62,610.87
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,690.56,558.07
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,617.97,504.95
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,538.41,444.22
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,462.03,382.35
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,359.7,296.66
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,264.12,213.85
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,148.97,109.96
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,14.31,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,6.83,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.96,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,28.18,18.69
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,36.64,27.79
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,45.02,36.0
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,50.91,41.73
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,56.7,47.17
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,60.6,50.62
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,64.4,53.87
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,73.08,61.63
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,109.08,68.52
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,172.35,106.55
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,237.81,159.85
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,303.64,219.12
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,370.86,280.99
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,436.95,341.39
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,504.03,400.82
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,566.6,455.51
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,628.3,507.67
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,686.66,554.48
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,743.31,598.57
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,795.81,639.25
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,845.89,676.25
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,891.7,706.99
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,934.53,735.13
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,972.0,760.45
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1005.99,783.15
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1035.77,801.77
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1061.78,817.72
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1079.56,829.09
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1093.16,837.74
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,1101.42,841.36
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,1105.36,842.23
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,1100.57,838.97
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1091.55,833.12
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1076.22,823.83
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,1056.87,812.04
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,1028.24,794.93
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,1007.34,783.22
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,967.07,757.15
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,923.94,729.07
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,870.98,693.85
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,816.27,656.78
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,751.23,610.08
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,691.12,565.96
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,611.25,507.0
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,534.05,446.81
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,437.06,365.7
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,347.33,286.96
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,228.84,177.38
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,110.86,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,13.0,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,26.33,17.59
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,34.86,26.52
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,43.24,34.72
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,48.39,39.69
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,53.47,44.38
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,57.82,48.16
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,62.01,51.67
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,70.1,58.77
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,106.35,65.64
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,168.02,102.45
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,232.35,154.33
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,296.67,211.83
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,362.22,271.69
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,429.2,331.47
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,492.72,386.73
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,554.24,439.24
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,614.81,489.17
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,671.92,534.94
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,726.95,577.72
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,778.49,617.69
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,827.65,654.11
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,840.11,660.81
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,840.25,657.29
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,870.9,679.95
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,898.62,700.11
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,901.16,700.14
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,898.55,696.67
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,909.66,705.38
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,917.74,711.9
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,1002.69,775.36
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,1068.55,821.37
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,1001.75,775.73
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,920.74,719.97
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,826.51,651.61
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,718.09,571.38
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,612.06,491.62
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,487.56,395.39
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,552.94,450.59
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,590.81,483.41
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,470.29,388.13
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,338.61,281.64
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,297.43,249.09
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,257.38,216.39
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,217.59,183.42
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,178.25,149.89
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,124.97,103.48
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,84.76,67.52
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,47.88,33.4
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.89,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.12,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,15.48,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,29.83,19.84
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,36.82,27.1
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,45.29,35.16
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,50.69,40.25
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,56.01,45.09
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,55.73,44.76
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,60.73,49.11
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,89.27,74.23
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,139.72,101.63
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,169.0,108.55
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,232.98,150.76
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,297.06,207.73
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,362.03,267.03
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,403.08,311.03
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,414.01,325.58
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,502.28,396.5
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,611.27,484.86
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,606.68,480.66
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,561.51,443.0
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,516.92,408.38
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,458.33,361.67
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,605.67,478.33
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,759.36,596.37
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,614.37,483.9
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,435.86,342.67
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,364.74,287.78
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,276.15,217.91
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,256.37,202.47
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,236.23,186.59
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,556.89,445.75
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,852.48,671.43
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,604.28,480.33
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,331.76,262.81
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,489.38,391.92
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,645.3,515.69
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,461.28,371.82
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,281.36,226.31
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,611.52,500.79
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,867.36,699.77
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,682.07,559.66
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,499.9,414.89
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,450.02,375.64
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,401.17,336.04
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,347.96,292.7
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,295.79,248.89
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,314.76,263.65
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,313.15,258.12
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,205.42,159.31
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,96.94,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,33.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.73,0.74
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,27.93,18.95
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,35.19,26.3
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,42.41,33.18
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,47.26,37.8
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,52.04,42.2
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,59.61,48.92
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,62.51,51.29
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,64.78,53.05
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,104.49,60.99
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,167.56,98.54
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,238.96,155.84
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,304.48,214.2
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,370.86,274.69
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,435.88,333.02
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,500.93,389.69
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,563.4,443.26
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,624.71,494.15
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,683.13,540.48
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,739.73,583.96
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,792.26,624.29
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,842.17,660.07
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,887.54,690.62
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,929.78,718.7
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,966.53,743.75
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,999.64,766.23
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,749.11,585.55
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,400.19,313.25
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,457.77,360.07
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,536.66,420.64
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,398.63,315.01
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,261.06,206.84
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,208.96,166.09
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,157.19,124.6
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,468.89,380.76
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,733.23,584.73
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,674.85,539.74
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,616.32,496.11
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,448.72,365.38
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,288.37,235.22
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,376.29,311.34
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,455.39,378.23
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,411.65,343.88
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,368.22,309.57
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,454.94,383.59
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,513.4,430.87
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,423.82,354.45
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,340.67,281.23
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,230.84,181.55
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,123.38,9.69
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,44.22,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.95,3.08
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,30.44,21.37
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,37.61,28.69
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,44.76,35.6
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,49.51,40.16
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,54.21,44.5
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,84.21,71.79
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,115.34,99.64
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,87.8,74.4
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,106.96,63.03
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,171.05,102.4
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,243.66,162.47
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,310.41,223.79
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,378.12,287.68
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,409.96,327.22
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,407.12,332.0
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,509.64,417.14
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,637.37,524.25
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,696.4,573.5
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,753.4,619.79
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,806.61,663.03
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,857.17,701.45
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,839.11,683.47
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,787.25,637.48
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,909.8,736.74
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1016.92,815.38
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1045.21,835.28
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1069.47,852.71
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1088.14,866.18
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1102.57,876.73
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1109.22,881.84
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,1111.52,884.04
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,1107.85,881.73
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,1099.9,876.54
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,1083.29,865.76
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,1062.71,852.3
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,1035.14,835.01
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,1004.03,815.15
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,973.67,794.31
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,929.6,763.14
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,877.12,726.04
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,822.84,687.02
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,755.47,635.83
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,693.16,587.62
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,614.68,525.32
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,538.69,462.41
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,445.36,381.51
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,358.66,303.16
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,245.52,198.42
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,136.15,30.21
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,49.44,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,13.64,3.66
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,27.87,19.72
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,35.16,27.13
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,42.33,34.14
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,46.8,38.42
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,55.76,46.7
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,59.82,50.17
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,63.74,53.41
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,65.92,55.1
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,107.3,63.82
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,170.92,103.16
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,236.27,155.74
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,305.37,215.83
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,369.72,272.55
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,433.1,327.4
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,495.57,379.35
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,555.85,429.4
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,615.06,477.11
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,669.38,519.76
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,721.02,559.25
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,770.49,596.76
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,817.55,631.28
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,858.43,659.47
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,895.87,685.21
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,930.13,708.57
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,961.06,729.69
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,985.75,746.1
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,1006.72,760.15
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,990.5,750.23
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,942.54,717.45
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,911.54,696.09
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,880.21,674.03
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,918.55,704.51
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,950.66,729.2
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,977.06,748.76
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,989.17,758.85
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,958.62,739.57
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,931.9,723.36
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,890.83,696.99
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,847.39,668.76
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,793.5,632.82
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,738.52,595.42
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,674.16,549.41
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,610.22,502.47
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,533.08,443.62
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,458.82,384.24
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,371.39,311.07
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,288.54,239.01
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,191.61,152.12
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,96.67,29.53
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,32.38,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,13.19,3.88
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,26.35,17.8
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,43.02,33.47
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,59.43,48.75
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,75.39,63.35
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,91.23,77.53
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,108.56,92.74
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,128.03,109.57
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,143.84,122.9
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,167.29,133.55
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,177.43,141.31
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,181.74,145.78
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,226.34,180.3
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,277.25,220.13
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,328.41,259.33
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,391.03,307.99
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,387.85,306.28
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,373.32,294.67
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,523.03,414.05
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,694.95,548.22
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,743.08,583.97
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,789.39,618.15
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,751.09,584.9
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,682.51,528.84
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,699.97,542.13
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,715.65,553.64
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,857.1,661.94
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,987.09,755.25
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,948.67,727.17
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,889.43,681.84
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,850.77,654.22
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,808.53,623.65
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,800.2,619.04
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,789.31,612.48
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,747.96,584.12
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,723.96,567.95
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,771.81,606.8
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,792.91,626.08
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,656.52,522.3
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,508.28,407.31
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,511.36,413.39
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,509.16,414.71
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,452.38,370.21
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,397.77,326.78
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,341.23,281.71
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,286.63,236.88
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,226.28,185.83
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,169.37,136.41
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,94.92,71.59
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,25.63,5.55
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,10.97,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,19.23,8.66
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,33.7,23.7
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,49.8,38.63
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,65.83,53.32
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,81.61,67.53
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,97.12,81.23
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,78.58,64.51
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,57.21,45.32
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,94.53,77.95
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,130.25,103.71
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,123.7,97.75
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,115.77,90.84
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,176.94,139.57
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,236.39,186.19
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,186.55,146.69
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,129.38,100.84
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,130.89,101.99
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,132.42,103.09
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,156.1,121.84
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,180.42,140.89
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,183.57,143.28
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,186.69,145.71
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,175.34,136.67
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,163.7,127.42
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,205.05,160.35
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,247.47,193.72
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,381.39,298.17
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,510.65,395.43
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,427.12,331.63
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,340.96,265.49
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,279.52,218.51
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,236.73,185.31
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,128.77,99.66
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,26.61,16.35
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,457.2,370.16
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,867.04,673.09
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,573.16,452.68
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,277.3,219.35
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,612.13,490.45
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,866.43,677.19
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,817.93,642.27
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,767.73,608.35
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,717.08,572.32
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,660.94,531.45
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,588.13,478.62
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,517.51,424.23
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,430.28,353.49
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,349.1,284.42
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,242.78,191.52
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,142.43,66.47
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,50.99,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,10.24,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,21.27,11.34
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,32.63,23.66
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,40.11,30.98
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,47.48,37.9
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,52.09,42.15
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,56.62,46.16
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,59.41,48.48
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,67.81,55.79
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,70.18,57.59
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,114.31,67.6
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,176.06,106.02
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,240.13,157.99
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,304.72,215.66
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,374.12,278.28
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,437.32,334.91
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,499.77,389.17
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,560.36,439.63
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,619.99,487.13
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,675.27,529.18
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,728.27,567.5
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,778.71,605.0
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,826.8,639.17
