Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,326.62,250.44
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,556.46,430.74
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,797.65,609.95
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,650.77,497.74
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,433.6,329.89
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,402.01,306.94
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,368.27,281.46
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,244.5,187.21
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,134.99,101.86
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,183.74,140.33
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,233.83,179.25
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,566.12,436.82
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,876.42,659.35
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,951.74,714.89
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,1005.85,752.9
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,987.6,741.49
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,965.85,728.4
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,937.2,710.32
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,905.49,690.16
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,752.1,583.72
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,590.55,463.64
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,673.1,531.1
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,731.31,576.59
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,672.17,534.12
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,613.03,491.56
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,542.16,439.16
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,473.55,386.43
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,396.16,323.84
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,323.59,262.71
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,232.26,184.55
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,155.42,113.09
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,70.57,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,11.1,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.24,9.48
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,31.67,22.25
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,41.74,31.88
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,48.84,38.57
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,55.77,44.88
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,59.97,48.55
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,64.07,52.0
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,66.81,54.04
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,69.43,55.94
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,77.93,63.04
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,129.1,76.13
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,188.66,114.42
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,250.28,163.48
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,311.76,215.82
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,374.18,268.9
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,435.33,319.61
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,497.69,368.78
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,555.5,413.21
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,612.32,454.73
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,665.99,491.8
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,717.93,526.05
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,766.12,558.95
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,811.98,589.13
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,852.96,614.07
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,891.03,637.03
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,924.74,658.41
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,955.18,677.84
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,983.62,695.92
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1008.57,711.95
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,1024.16,722.62
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1035.79,731.16
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,1040.45,735.65
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,1041.08,737.93
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,1036.17,735.89
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,1027.31,731.65
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,1009.71,722.18
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,988.52,710.68
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,972.75,702.68
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,941.89,685.08
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,902.0,662.69
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,859.67,638.37
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,810.43,609.3
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,759.62,578.49
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,703.16,541.81
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,642.53,501.11
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,571.86,452.36
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,503.28,402.1
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,420.61,338.0
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,343.48,275.26
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,251.38,198.21
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,170.71,124.98
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,76.67,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,11.95,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.67,10.99
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,32.3,22.59
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,44.82,34.25
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,51.74,40.62
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,58.51,46.59
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,62.93,50.38
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,67.22,53.93
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,69.09,55.16
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,70.94,56.34
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,72.54,57.4
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,129.71,76.24
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,187.25,112.98
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,247.05,160.4
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,307.01,211.69
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,368.01,264.43
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,427.41,315.25
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,488.72,366.12
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,545.78,412.96
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,601.93,457.68
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,654.8,497.87
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,705.96,535.55
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,753.31,570.55
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,798.38,602.86
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,792.45,593.77
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,756.67,563.4
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,794.31,590.32
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,830.91,615.82
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,816.61,605.71
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,798.04,592.92
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,830.87,617.01
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,861.92,639.49
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,891.91,662.13
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,918.83,682.76
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,912.21,679.57
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,902.23,674.45
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,850.63,639.5
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,797.21,603.11
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,809.42,616.01
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,824.45,630.1
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,768.58,591.33
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,704.96,546.92
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,697.22,544.41
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,676.6,531.57
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,608.96,481.93
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,537.96,428.53
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,473.65,380.38
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,411.41,332.13
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,354.5,286.53
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,299.22,240.2
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,215.4,169.26
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,141.84,103.45
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,65.86,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,12.8,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.08,12.36
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,36.18,25.73
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,48.98,37.64
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,58.11,46.0
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,67.0,53.9
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,73.45,59.42
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,81.33,66.04
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,84.29,68.12
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,87.14,70.06
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,88.98,71.23
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,137.15,84.22
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,191.23,118.68
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,248.26,163.39
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,305.98,212.22
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,369.35,265.98
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,425.43,313.35
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,483.86,361.57
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,540.66,408.01
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,595.05,451.3
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,647.63,491.28
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,699.16,529.31
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,745.82,564.03
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,790.27,596.28
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,831.74,623.42
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,870.74,648.63
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,904.13,670.89
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,934.34,690.98
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,806.57,600.56
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,617.75,460.09
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,830.93,620.31
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,1000.14,737.37
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,1003.48,739.25
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,1002.98,740.05
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,996.68,736.52
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,999.88,739.5
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,858.51,644.08
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,685.66,518.81
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,807.67,614.03
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,899.44,680.61
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,633.09,490.2
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,330.15,256.96
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,560.4,441.56
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,721.44,564.31
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,661.03,520.3
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,600.92,477.03
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,531.73,425.37
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,464.78,373.72
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,385.94,310.86
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,308.98,247.36
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,224.86,176.41
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,151.21,110.86
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,70.41,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,12.8,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,23.89,13.28
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,39.2,28.14
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,54.63,42.13
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,63.94,50.53
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,70.65,56.41
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,76.91,61.8
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,83.14,67.03
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,85.95,69.07
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,86.66,69.3
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,88.82,70.74
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,136.64,83.8
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,208.11,139.3
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,265.05,189.53
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,300.55,212.48
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,359.12,256.73
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,419.16,306.36
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,475.94,352.33
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,530.85,396.31
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,585.2,438.52
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,637.18,476.93
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,688.16,513.41
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,630.59,469.61
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,530.65,393.88
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,694.81,517.57
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,849.65,627.54
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,714.38,529.61
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,505.62,375.41
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,514.35,382.73
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,522.67,388.51
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,776.13,575.45
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,984.95,717.89
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,991.08,720.96
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,993.41,723.69
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,775.58,576.12
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,517.02,387.42
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,752.18,565.81
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,938.22,696.03
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,720.58,544.16
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,475.01,362.34
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,661.0,506.68
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,800.31,608.39
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,493.35,385.39
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,154.35,118.7
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,134.85,104.06
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,115.62,88.83
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,97.96,75.12
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,80.21,60.99
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,62.87,46.75
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,45.34,32.08
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,30.24,19.26
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,16.49,7.38
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,8.23,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,9.48,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,19.0,9.69
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,35.8,25.37
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,52.24,40.28
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,67.47,53.85
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,83.21,67.57
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,85.93,69.85
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,90.83,73.92
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,114.51,93.84
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,142.58,117.08
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,146.1,119.33
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,163.07,126.03
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,202.94,154.34
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,244.35,183.79
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,279.16,210.23
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,316.83,239.14
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,377.45,280.73
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,476.53,354.52
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,531.99,398.61
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,586.72,440.99
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,635.25,477.77
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,684.11,513.72
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,729.61,547.13
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,773.02,578.43
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,812.16,604.21
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,848.72,627.87
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,880.81,649.33
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,909.91,668.81
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,931.16,683.52
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,962.49,705.02
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,901.53,663.67
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,819.16,603.75
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,854.71,629.58
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,887.68,652.71
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,939.97,692.33
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,971.84,714.2
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,953.36,702.95
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,931.55,689.95
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,866.52,648.09
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,785.11,593.59
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,599.9,460.17
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,427.21,330.08
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,212.97,167.04
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,9.9,2.47
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,8.66,1.5
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,7.41,0.49
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.17,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,4.93,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,163.1,131.84
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,295.16,234.87
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,214.77,167.0
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,144.04,105.75
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,68.49,14.36
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.09,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.05,14.11
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,35.08,24.99
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,44.59,33.9
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,50.74,39.55
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,56.75,44.86
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,82.68,67.47
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,118.17,97.86
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,87.87,71.06
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,68.1,53.57
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,76.47,60.46
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,129.78,74.56
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,188.0,111.9
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,248.18,159.45
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,310.05,215.02
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,367.89,266.45
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,422.44,310.39
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,489.3,363.46
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,545.18,407.69
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,600.05,449.54
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,650.58,486.74
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,699.01,521.1
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,744.93,553.32
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,788.59,583.01
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,827.1,606.35
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,862.72,627.43
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,894.49,646.98
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,923.14,664.42
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,946.27,678.26
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,965.91,689.93
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,980.04,700.43
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,990.45,708.76
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,992.18,711.05
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,1004.09,719.88
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,997.18,718.35
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,986.51,714.71
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,966.98,704.62
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,944.08,692.36
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,915.77,675.0
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,884.52,655.71
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,851.7,635.77
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,810.83,610.19
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,634.73,488.02
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,463.28,361.12
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,529.52,415.16
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,572.34,449.3
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,503.35,397.68
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,431.6,343.26
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,360.07,287.04
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,293.39,232.6
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,215.82,168.42
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,147.33,109.2
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,70.53,21.19
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.28,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,6.56,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,12.33,5.15
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,18.11,10.46
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,24.74,16.45
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,31.38,22.35
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,38.44,28.6
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,45.53,34.77
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,45.13,34.29
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,44.73,33.81
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,62.27,48.99
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,79.63,60.95
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,68.61,51.51
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,57.37,41.99
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,124.34,96.37
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,189.74,148.31
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,218.15,169.98
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,247.63,192.36
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,262.25,203.46
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,277.08,214.71
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,211.8,163.94
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,143.44,110.1
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,256.76,199.23
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,372.73,287.34
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,263.46,203.68
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,145.56,111.58
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,140.49,107.73
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,135.26,103.57
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,110.15,83.37
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,84.89,63.02
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,83.6,62.05
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,82.29,61.04
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,128.43,98.17
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,175.71,135.77
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,147.54,113.42
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,119.4,91.06
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,152.84,118.11
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,187.29,145.75
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,175.27,136.66
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,163.28,127.64
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,93.75,71.72
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,28.99,18.52
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,26.06,16.22
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,23.14,13.88
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,30.17,19.88
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,37.21,25.91
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,31.38,21.11
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,25.57,16.24
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,20.18,11.62
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,14.81,6.96
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,10.27,2.98
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,5.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,2.87,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.05,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.1,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,8.21,1.55
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,12.33,5.33
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,17.29,9.81
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,22.26,14.24
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,50.94,39.68
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,78.06,63.38
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,62.65,49.55
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,45.57,34.38
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,91.94,74.43
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,135.16,106.02
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,145.09,113.35
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,155.21,120.88
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,195.28,151.83
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,231.51,179.4
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,301.32,231.83
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,377.71,289.05
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,379.3,290.01
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,376.13,287.08
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,338.41,257.64
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,293.03,222.28
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,245.43,186.27
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,196.1,148.56
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,318.72,241.62
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,443.07,332.11
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,329.6,248.32
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,204.31,153.99
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,303.55,229.61
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,398.77,299.84
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,553.77,414.98
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,714.03,529.12
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,599.52,447.47
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,480.2,361.23
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,369.92,280.8
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,243.81,185.61
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,631.1,485.74
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,938.45,701.13
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,883.19,662.88
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,819.51,621.34
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,750.31,573.85
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,689.72,531.42
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,643.43,499.88
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,596.37,467.09
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,557.52,439.39
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,516.47,409.4
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,454.17,362.68
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,394.42,316.59
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,329.14,264.65
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,267.92,214.24
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,198.44,155.95
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,126.23,94.18
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,59.27,24.62
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.22,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.25,16.21
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,36.03,25.6
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,47.44,36.02
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,53.8,41.75
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,59.97,47.11
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,79.57,63.95
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,107.69,87.76
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,126.28,103.02
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,137.44,111.81
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,152.97,124.35
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,194.19,143.91
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,223.05,160.03
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,269.37,192.25
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,301.72,212.32
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,361.6,257.0
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,417.72,303.8
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,474.55,349.88
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,529.27,394.1
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,583.21,436.52
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,633.95,474.57
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,682.82,510.18
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,687.15,511.05
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,671.21,496.86
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,654.31,484.57
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,626.64,464.22
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,774.55,575.05
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,897.29,662.48
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,847.66,624.86
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,753.36,554.35
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,755.97,557.41
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,756.47,558.43
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,874.88,646.47
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,971.45,714.29
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,964.16,709.63
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,953.29,703.47
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,787.18,589.47
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,585.35,443.03
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,296.19,230.48
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,14.09,5.79
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,238.19,188.7
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,465.28,363.12
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,520.83,407.73
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,567.28,446.12
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,310.97,249.28
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,62.22,45.75
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,53.03,38.59
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,43.85,31.11
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,35.12,23.8
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,26.4,16.41
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,18.53,9.69
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,10.69,2.95
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.33,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,14.04,0.1
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,27.49,17.42
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,43.15,31.91
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,58.64,45.99
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,74.22,59.83
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,89.56,73.14
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,103.24,84.88
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,118.82,98.05
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,88.74,71.8
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,47.23,35.65
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,120.11,98.21
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,191.51,148.0
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,221.39,166.2
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,263.82,195.52
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,294.23,221.98
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,311.28,237.18
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,333.93,254.77
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,355.26,270.81
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,338.52,257.98
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,313.13,238.25
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,380.16,288.05
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,455.14,342.38
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,516.52,387.16
