Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,459.85,352.87
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,602.06,460.27
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,754.39,570.7
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,754.89,569.7
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,744.56,562.26
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,554.5,423.59
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,314.79,241.4
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,678.04,523.38
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,974.08,728.91
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,976.82,728.02
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,975.82,727.62
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,971.15,724.93
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,962.82,719.95
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,958.86,718.07
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,939.23,705.76
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,913.63,690.45
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,884.98,673.09
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,848.72,649.62
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,810.15,624.45
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,655.88,514.17
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,500.26,396.44
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,337.89,271.08
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,188.39,150.13
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,164.42,131.62
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,131.48,105.01
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,270.58,221.68
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,370.11,298.55
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,296.49,236.6
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,229.6,179.55
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,153.38,114.13
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,87.75,45.7
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,29.94,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,8.96,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.38,1.95
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.87,17.33
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,36.28,26.41
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,43.19,32.94
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,49.94,39.11
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,54.01,42.7
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,58.0,46.09
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,60.63,48.08
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,63.18,49.93
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,70.88,56.21
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,72.64,57.28
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,74.18,58.27
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,128.7,72.4
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,185.57,108.54
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,243.91,154.34
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,308.48,208.84
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,366.68,259.18
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,423.78,307.59
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,480.54,354.31
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,535.11,397.82
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,588.6,438.9
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,639.11,476.35
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,687.91,511.26
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,733.5,543.81
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,776.8,573.92
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,816.09,599.86
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,852.71,623.5
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,884.86,644.08
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,913.94,662.63
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,938.92,677.2
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,960.47,689.58
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,976.13,699.63
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,988.04,707.45
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,897.54,649.57
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,760.56,554.44
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,896.38,653.19
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,983.89,710.23
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,870.75,636.84
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,714.02,527.92
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,834.56,618.83
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,899.97,664.5
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,866.49,643.24
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,839.23,627.07
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,796.0,598.9
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,750.95,569.35
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,699.04,535.03
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,646.34,499.55
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,588.27,458.63
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,528.51,414.86
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,460.34,363.34
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,395.35,312.18
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,321.31,252.6
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,253.77,195.93
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,175.2,129.29
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,105.63,57.73
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,36.22,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,8.96,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.38,2.47
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,27.28,17.42
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,37.11,26.72
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,43.58,32.75
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,49.92,38.46
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,54.34,42.3
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,58.64,45.9
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,61.59,48.21
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,64.42,50.38
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,72.56,56.93
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,74.58,58.17
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,76.02,59.07
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,129.55,72.49
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,185.82,107.53
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,243.64,152.11
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,307.67,205.18
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,365.51,254.34
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,422.42,301.86
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,478.82,347.68
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,532.52,390.85
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,585.09,431.94
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,635.43,469.36
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,684.08,504.44
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,728.69,536.83
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,771.06,567.02
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,809.91,592.62
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,846.1,615.66
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,877.44,635.77
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,905.76,653.89
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,927.25,668.1
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,945.21,680.17
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,959.27,688.85
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,969.68,695.28
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,973.02,697.9
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,972.64,698.33
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,967.61,695.42
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,958.95,690.36
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,954.33,688.03
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,933.79,675.57
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,877.5,641.3
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,813.91,601.38
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,794.75,591.13
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,770.97,576.79
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,747.53,562.26
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,719.76,544.67
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,665.32,508.24
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,610.78,470.2
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,549.87,426.95
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,490.23,383.27
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,421.28,330.99
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,356.04,279.73
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,280.58,219.43
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,217.06,166.63
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,146.8,107.46
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,84.31,46.8
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,28.1,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,8.96,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,16.62,3.06
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,30.96,20.4
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,45.03,33.42
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,55.99,43.4
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,67.27,53.4
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,69.69,55.45
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,72.18,57.42
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,94.76,76.54
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,120.32,97.8
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,142.48,115.82
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,158.0,128.04
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,136.47,109.54
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,152.65,97.89
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,196.89,123.71
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,247.9,161.14
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,306.45,216.48
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,342.77,251.75
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,390.29,286.52
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,443.52,326.17
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,477.7,353.14
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,509.49,377.26
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,577.28,427.86
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,661.84,490.09
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,704.84,521.02
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,745.95,550.26
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,715.02,524.67
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,655.85,479.04
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,769.17,563.24
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,876.93,639.45
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,897.37,651.16
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,914.36,661.4
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,927.46,671.43
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,937.07,679.36
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,870.43,633.72
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,787.28,574.38
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,745.14,546.47
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,715.72,526.35
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,814.08,599.59
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,894.33,656.8
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,867.97,639.5
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,838.93,621.35
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,804.85,599.74
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,768.57,576.52
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,724.11,547.87
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,678.42,517.37
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,627.69,482.02
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,576.58,445.69
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,509.8,397.6
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,452.4,354.99
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,389.6,307.06
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,330.07,260.03
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,262.4,205.11
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,201.22,154.08
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,136.58,99.79
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,78.35,44.61
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,25.46,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,9.39,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.02,3.7
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.14,18.82
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.02,29.84
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,50.01,38.04
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,58.8,45.84
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,65.46,51.57
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,73.33,58.19
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,77.37,61.37
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,81.22,64.31
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,84.0,66.29
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,86.57,68.09
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,87.57,68.69
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,135.54,81.08
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,187.41,113.5
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,241.37,154.92
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,300.96,203.85
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,355.07,249.17
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,408.78,293.74
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,462.73,337.33
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,514.34,378.61
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,565.27,418.14
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,613.62,453.75
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,660.52,487.14
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,703.89,518.39
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,745.33,547.63
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,782.55,573.37
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,817.21,596.8
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,847.86,616.65
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,875.71,634.62
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,897.93,648.93
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,916.87,661.19
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,869.41,627.67
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,804.6,580.49
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,715.59,519.87
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,619.83,453.12
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,795.24,580.41
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,930.57,671.7
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,819.96,596.55
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,691.94,507.33
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,780.07,574.33
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,848.08,623.49
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,812.61,600.23
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,775.05,576.51
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,730.85,548.05
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,685.39,517.92
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,634.46,483.2
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,583.13,447.45
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,523.07,405.13
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,458.57,358.28
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,396.4,310.77
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,337.35,264.08
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,269.3,209.69
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,207.75,158.93
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,142.83,104.56
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,85.07,50.12
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,27.86,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,9.82,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,17.91,4.71
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,29.39,19.21
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,39.59,28.76
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,45.96,34.7
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,52.21,40.3
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,55.82,43.4
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,59.38,46.33
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,62.31,48.62
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,65.12,50.76
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,72.97,57.14
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,74.65,58.2
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,75.75,58.8
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,128.01,71.26
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,184.85,106.09
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,243.1,150.34
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,307.19,202.93
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,364.87,251.56
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,421.3,298.53
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,477.68,344.37
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,531.96,387.65
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,585.09,428.8
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,619.79,453.01
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,637.74,463.65
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,684.62,496.63
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,732.39,529.39
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,759.24,546.21
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,782.8,560.69
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,852.54,611.09
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,908.34,647.91
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,931.09,662.43
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,950.32,675.17
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,965.49,685.49
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,976.96,693.64
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,982.76,698.4
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,984.71,700.94
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,980.47,700.47
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,972.48,697.81
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,958.38,690.04
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,940.73,680.15
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,917.43,665.47
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,891.0,648.85
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,867.52,634.2
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,831.61,611.34
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,788.27,585.86
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,743.15,558.69
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,692.14,526.81
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,640.35,493.53
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,583.92,453.45
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,525.87,410.79
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,459.6,360.14
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,396.15,309.96
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,324.19,252.42
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,258.33,197.63
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,183.36,134.67
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,118.41,72.27
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,40.72,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.71,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.28,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,6.98,0.24
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,10.68,3.66
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,15.63,8.14
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,20.6,12.61
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,25.98,17.35
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,31.38,22.02
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,18.56,10.69
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,5.77,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,31.02,21.41
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,56.43,43.17
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,123.09,99.43
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,187.44,144.09
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,218.13,163.94
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,266.74,198.16
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,213.56,160.86
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,148.38,112.88
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,213.73,163.26
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,274.64,209.18
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,280.22,213.19
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,285.24,216.87
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,274.29,208.05
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,259.37,196.28
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,276.41,209.09
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,293.78,222.03
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,399.04,301.03
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,506.73,379.61
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,477.3,357.29
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,445.08,333.4
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,559.41,418.31
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,679.43,504.2
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,624.77,465.3
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,579.04,433.0
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,546.47,409.8
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,495.39,373.14
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,382.0,290.11
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,253.89,193.5
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,247.71,189.47
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,241.5,185.08
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,350.49,271.07
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,462.86,357.46
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,381.86,296.47
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,319.57,249.16
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,256.3,200.39
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,182.08,141.99
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,231.14,182.85
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,265.28,211.27
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,235.02,187.91
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,204.84,164.29
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,173.89,139.18
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,143.36,113.88
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,111.65,87.25
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,81.11,61.22
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,51.63,35.97
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,21.63,9.9
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,10.67,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,8.11,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,15.7,3.96
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,30.02,19.74
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,44.02,32.59
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,59.43,46.51
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,74.6,60.04
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,89.8,73.2
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,104.74,85.84
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,120.88,99.24
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,131.47,107.69
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,143.52,117.24
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,147.22,119.67
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,170.95,138.71
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,202.68,151.26
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,236.27,173.22
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,274.21,200.24
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,307.57,221.94
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,357.7,258.8
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,392.84,289.79
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,420.54,312.92
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,451.85,337.2
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,484.24,362.0
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,360.3,271.51
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,213.69,160.3
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,245.61,184.71
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,278.18,208.97
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,455.36,340.84
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,641.35,472.04
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,706.86,517.72
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,781.56,569.56
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,781.3,568.97
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,777.9,566.87
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,682.77,499.72
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,577.65,424.5
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,676.82,497.68
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,760.9,558.0
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,866.74,634.25
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,939.81,683.67
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,925.79,674.89
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,908.38,664.84
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,884.11,651.6
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,856.9,636.39
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,824.13,616.08
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,788.93,593.99
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,716.94,545.68
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,634.12,487.38
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,547.12,424.28
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,450.23,352.42
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,405.16,319.62
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,360.31,285.8
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,312.68,248.74
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,266.24,211.48
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,214.3,168.69
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,165.99,127.85
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,115.18,84.64
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,69.91,43.02
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,24.56,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,10.24,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.6,5.98
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.89,18.69
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,39.04,28.06
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,47.62,35.84
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,54.11,41.6
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,58.69,45.51
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,63.14,49.17
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,66.18,51.63
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,69.09,53.94
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,70.74,55.02
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,72.28,56.01
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,80.51,62.6
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,128.16,73.63
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,181.96,106.59
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,237.24,148.8
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,292.19,194.57
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,347.9,241.88
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,402.82,287.74
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,457.51,332.21
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,510.98,374.94
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,561.42,414.19
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,566.38,416.81
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,541.9,396.37
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,636.14,466.88
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,739.92,542.41
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,726.62,528.59
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,683.96,495.2
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,617.68,448.19
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,525.1,382.11
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,734.26,534.66
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,918.56,658.54
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,933.42,666.24
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,944.74,673.68
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,949.61,677.83
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,950.85,679.88
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,946.05,677.62
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,937.69,673.29
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,922.05,664.44
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,903.13,653.61
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,878.72,639.27
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,851.43,623.07
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,821.95,605.37
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,785.11,582.61
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,741.55,555.75
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,696.62,527.51
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,643.56,491.4
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,590.48,454.17
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,531.69,412.4
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,474.13,370.27
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,402.19,315.33
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,340.92,266.87
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,273.22,212.91
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,211.89,162.45
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,145.73,107.35
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,89.33,56.81
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,29.04,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,10.67,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,19.68,6.85
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,30.99,20.43
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,42.47,31.02
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,50.71,38.52
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,58.78,45.64
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,65.74,51.59
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,70.28,55.3
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,73.72,57.96
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,77.0,60.42
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,78.95,61.72
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,80.78,62.9
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,82.02,63.73
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,128.54,75.16
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,180.94,107.19
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,241.21,153.03
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,303.91,211.3
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,352.07,255.78
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,389.63,281.27
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,458.55,332.57
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,510.14,373.9
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,560.75,413.28
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,609.21,449.26
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,656.17,483.02
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,699.03,513.62
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,739.76,541.97
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,725.13,527.67
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,680.99,493.06
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,782.75,567.4
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,870.4,626.78
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,892.98,639.2
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,912.29,650.18
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,926.48,658.66
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,937.15,665.01
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,942.84,669.01
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,944.91,670.92
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,858.74,614.54
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,729.06,524.76
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,841.23,606.59
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,915.69,656.21
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,892.13,642.89
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,865.57,628.68
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,832.8,609.1
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,797.52,587.75
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,755.57,562.79
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,711.98,536.26
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,665.77,506.31
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,615.72,472.44
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,557.77,431.54
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,500.76,390.06
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,437.49,342.0
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,376.95,294.38
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,307.21,238.94
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,243.36,186.31
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,173.07,127.55
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,111.1,71.64
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,38.27,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,10.24,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.62,6.35
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.55,18.35
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,40.11,28.9
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,46.8,35.09
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,53.33,40.95
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,78.21,62.31
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,102.99,83.11
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,117.99,95.21
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,132.54,106.71
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,145.46,116.65
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,152.72,121.81
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,172.74,137.19
