Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,202.04,149.81
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,228.96,164.01
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,268.93,188.81
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,310.14,218.84
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,355.61,252.67
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,378.27,271.94
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,397.86,287.62
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,462.24,333.38
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,557.77,402.36
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,605.24,437.16
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,651.07,470.37
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,693.66,500.66
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,734.2,528.96
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,720.61,515.24
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,678.05,482.22
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,777.25,553.35
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,862.32,610.12
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,881.77,622.13
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,911.07,641.15
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,865.0,610.22
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,800.75,565.1
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,729.28,518.95
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,651.09,467.08
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,572.39,414.5
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,474.74,347.38
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,514.78,377.5
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,535.75,393.39
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,565.3,416.04
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,609.11,447.82
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,513.26,380.8
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,437.43,327.14
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,238.95,181.82
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,41.44,27.61
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,23.56,13.5
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,5.77,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,5.35,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,10.67,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.29,6.93
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.34,20.67
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,43.13,31.46
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,52.03,39.59
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,60.73,47.33
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,82.02,65.6
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,103.16,83.37
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,89.59,71.42
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,83.0,65.47
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,84.68,66.53
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,86.24,67.46
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,125.46,99.6
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,192.34,137.69
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,200.26,130.77
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,235.17,148.57
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,288.54,192.44
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,347.71,241.53
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,398.62,283.46
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,451.56,326.2
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,503.37,367.88
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,553.86,407.45
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,601.23,442.91
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,647.17,476.3
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,644.7,471.83
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,617.46,448.94
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,710.59,518.84
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,802.05,584.95
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,832.2,603.97
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,859.63,621.67
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,876.49,632.95
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,904.19,651.41
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,858.83,619.08
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,796.24,573.17
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,872.99,629.94
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,935.39,672.56
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,930.32,669.46
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,921.77,664.92
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,795.33,580.29
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,652.64,479.46
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,622.75,460.55
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,591.66,439.82
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,563.21,421.08
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,533.42,401.19
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,429.55,326.62
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,346.41,265.25
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,253.86,195.41
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,168.59,129.17
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,147.29,113.15
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,126.29,96.92
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,251.95,199.01
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,337.07,263.79
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,271.43,210.44
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,211.83,161.39
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,147.22,108.01
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,84.38,54.37
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,36.67,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,10.67,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,19.66,7.27
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,33.23,22.18
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,45.83,33.65
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,56.39,43.17
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,66.65,52.21
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,73.4,57.92
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,79.96,63.27
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,85.15,67.49
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,90.14,71.47
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,92.55,73.09
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,93.8,73.73
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,94.76,74.12
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,136.61,83.45
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,184.95,111.89
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,236.0,149.61
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,288.71,192.37
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,342.52,236.76
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,403.2,287.06
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,452.78,326.26
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,496.04,358.18
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,552.21,399.61
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,600.2,434.27
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,647.07,467.07
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,690.13,497.72
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,731.15,526.4
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,720.46,515.56
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,681.17,485.47
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,779.15,556.67
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,863.18,613.73
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,886.17,628.71
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,905.96,642.41
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,921.08,652.66
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,932.73,660.87
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,938.98,664.51
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,941.6,666.03
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,937.76,666.29
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,930.37,664.47
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,831.85,601.12
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,691.88,504.23
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,798.68,583.36
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,864.22,628.16
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,830.29,606.75
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,794.09,584.64
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,752.29,559.22
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,708.84,532.28
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,660.06,500.46
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,608.03,464.84
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,550.37,423.97
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,493.67,382.62
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,428.01,333.37
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,365.71,285.03
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,297.81,230.91
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,232.36,177.19
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,163.54,120.22
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,105.08,69.18
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,46.21,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.55,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,10.7,1.43
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,22.72,13.38
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,34.48,23.93
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,48.55,36.42
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,62.49,48.65
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,77.35,61.37
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,92.09,73.73
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,105.39,84.81
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,118.61,95.66
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,115.61,92.8
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,112.12,89.55
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,144.82,116.5
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,179.11,137.37
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,209.89,153.77
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,270.13,193.07
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,309.87,223.53
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,347.96,253.86
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,386.61,286.35
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,412.42,307.63
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,447.59,334.8
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,483.16,361.82
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,454.14,340.22
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,411.3,307.58
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,300.49,225.86
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,179.25,134.0
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,262.6,197.55
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,354.38,265.88
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,482.46,361.26
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,609.79,453.52
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,510.82,381.18
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,392.92,294.11
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,507.81,380.2
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,612.6,456.5
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,693.0,516.14
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,758.39,564.9
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,859.27,641.79
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,927.44,691.5
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,913.74,682.51
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,896.71,671.93
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,737.2,559.11
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,550.09,419.33
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,429.25,329.87
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,295.2,227.27
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,207.77,160.45
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,138.93,106.36
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,259.18,204.66
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,350.25,277.51
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,314.34,250.22
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,278.12,222.49
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,240.14,192.13
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,202.79,161.56
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,162.62,127.94
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,124.47,95.45
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,85.66,62.37
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,49.88,31.21
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,22.16,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,10.24,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.67,6.85
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,28.21,18.12
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,39.2,28.23
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,50.58,38.5
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,62.9,49.42
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,73.24,58.3
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,83.14,66.59
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,76.24,60.47
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,67.55,52.82
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,69.88,54.62
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,72.05,56.26
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,106.53,85.17
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,168.67,116.65
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,218.73,151.48
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,270.45,192.38
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,311.16,224.31
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,353.27,257.92
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,390.22,287.77
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,424.35,314.57
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,454.63,338.09
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,482.63,359.24
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,512.36,380.6
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,541.41,400.99
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,571.74,422.9
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,602.06,444.56
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,631.87,465.66
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,661.38,486.37
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,604.58,445.55
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,546.09,403.19
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,569.81,420.83
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,593.41,437.81
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,603.74,445.46
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,613.17,452.62
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,600.3,444.18
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,586.06,434.92
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,489.68,366.33
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,408.59,307.33
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,361.51,273.37
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,314.03,238.42
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,298.07,227.45
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,281.88,216.1
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,277.13,213.18
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,272.14,210.05
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,223.82,173.2
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,191.55,148.45
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,162.91,126.22
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,134.71,104.05
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,117.7,90.89
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,100.85,77.62
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,84.84,64.72
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,68.78,51.58
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,53.65,39.08
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,38.46,26.3
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,26.44,15.99
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,14.83,5.79
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,7.4,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,10.24,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.69,7.77
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,28.42,18.52
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,36.97,26.55
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,42.67,31.84
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,48.27,36.85
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,52.4,40.41
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,56.42,43.75
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,59.11,45.85
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,67.39,52.7
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,69.27,54.0
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,71.06,55.21
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,71.96,55.66
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,117.7,65.16
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,174.11,98.53
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,239.2,147.86
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,295.99,195.37
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,353.12,244.41
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,409.1,291.76
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,464.67,337.58
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,517.79,381.04
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,569.71,422.32
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,618.27,459.1
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,664.84,493.25
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,708.42,525.59
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,749.72,555.65
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,786.8,580.78
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,821.07,602.83
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,852.06,623.81
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,880.14,642.88
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,903.41,659.1
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,923.36,673.24
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,938.99,684.03
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,951.05,692.6
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,860.08,630.5
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,726.14,533.14
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,861.18,634.33
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,952.35,697.65
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,941.77,691.01
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,927.56,682.83
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,906.0,670.59
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,891.18,662.96
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,859.71,642.7
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,825.54,620.65
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,692.74,529.15
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,540.01,417.22
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,607.16,471.04
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,645.74,501.82
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,590.7,461.82
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,533.78,419.79
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,471.87,372.58
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,411.96,325.2
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,341.94,268.86
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,277.33,214.81
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,203.19,152.01
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,139.47,95.16
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,62.1,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,10.67,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.62,8.57
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,29.78,19.86
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,38.74,28.33
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,44.39,33.63
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,49.96,38.65
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,53.7,41.8
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,57.36,44.75
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,59.69,46.64
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,67.63,53.35
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,69.19,54.38
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,70.68,55.35
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,71.95,56.24
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,118.2,66.12
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,175.26,100.28
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,240.97,151.14
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,298.26,200.06
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,355.82,250.58
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,411.96,299.32
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,467.75,346.66
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,522.25,392.3
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,575.62,435.74
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,626.3,475.04
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,675.29,511.82
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,720.72,545.99
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,763.86,577.71
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,804.48,605.1
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,842.59,629.66
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,875.62,651.52
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,905.63,671.26
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,932.01,688.5
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,955.02,703.5
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,971.74,713.99
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,984.7,722.08
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,993.77,728.1
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,998.94,731.7
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,996.43,730.43
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,990.04,726.82
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,978.78,720.17
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,963.77,711.19
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,941.99,697.84
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,916.83,682.35
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,886.18,663.16
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,852.62,641.97
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,812.66,616.75
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,770.55,589.77
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,721.61,556.81
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,677.51,526.88
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,620.84,487.26
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,564.24,445.48
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,500.14,396.77
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,437.97,347.67
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,366.97,290.32
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,303.21,236.43
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,227.08,171.61
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,161.29,112.03
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,70.91,1.51
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,9.82,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.93,7.64
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,26.48,17.35
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,33.93,24.47
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,38.64,28.96
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,43.31,33.23
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,50.7,39.69
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,54.21,42.55
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,56.73,44.54
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,59.18,46.43
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,61.08,47.7
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,62.89,48.88
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,73.55,57.69
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,119.81,66.62
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,177.27,100.16
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,235.75,144.59
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,294.4,193.32
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,353.31,243.15
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,411.15,291.7
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,468.33,338.32
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,523.6,383.26
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,577.66,426.04
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,628.74,464.66
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,677.96,500.82
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,724.05,534.89
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,767.81,566.69
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,807.2,593.83
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,843.78,618.49
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,876.21,639.87
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,905.53,659.22
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,931.13,674.87
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,953.29,688.31
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,969.12,698.55
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,981.15,706.51
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,987.42,710.95
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,989.77,713.07
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,987.31,711.7
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,981.03,708.06
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,968.58,701.24
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,952.49,692.23
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,930.06,678.64
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,904.36,663.01
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,872.8,643.54
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,838.48,622.2
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,797.9,596.51
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,755.33,569.23
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,713.1,541.84
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,662.65,508.21
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,605.74,468.76
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,549.05,427.47
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,485.31,379.79
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,423.69,331.9
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,356.01,278.39
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,291.6,225.17
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,216.88,162.22
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,152.45,104.94
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,67.48,5.12
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,10.24,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.66,7.96
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,28.79,19.02
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,37.71,27.43
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,43.74,33.06
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,49.66,38.39
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,53.71,41.9
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,57.65,45.19
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,60.25,47.23
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,62.76,49.14
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,98.14,79.05
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,136.54,110.74
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,152.88,123.64
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,189.5,137.75
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,189.04,121.88
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,227.49,140.31
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,290.25,192.26
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,346.24,240.0
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,400.69,285.69
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,455.34,330.25
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,508.37,371.84
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,560.32,410.79
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,609.65,446.07
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,657.36,478.52
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,701.93,508.24
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,744.34,535.21
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,783.25,558.87
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,819.66,579.54
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,851.81,598.12
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,881.06,614.78
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,905.93,627.45
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,927.5,638.11
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,944.25,649.06
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,957.38,658.07
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,964.44,663.67
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,967.73,667.25
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,965.36,666.55
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,959.28,663.82
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,947.67,657.92
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,932.55,650.06
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,910.68,638.18
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,885.64,624.42
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,853.64,607.25
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,819.08,588.29
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,786.48,570.29
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,743.63,545.18
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,693.44,515.31
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,642.48,483.93
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,585.54,446.43
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,531.23,408.87
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,466.17,361.67
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,403.89,314.47
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,335.23,260.65
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,271.87,208.81
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,198.77,147.92
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,136.06,93.42
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,61.54,7.41
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,10.67,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.39,7.58
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,29.3,19.1
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,39.07,28.13
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,47.54,35.8
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,54.03,41.54
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,58.23,45.11
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,62.31,48.45
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,65.38,50.83
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,68.32,53.04
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,69.99,54.04
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,71.56,54.93
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,79.74,61.43
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,120.23,69.05
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,173.01,99.0
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,227.52,138.94
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,282.07,183.43
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,337.33,229.62
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,392.16,274.82
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,449.58,320.69
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,500.67,361.42
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,550.83,400.28
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,598.39,435.31
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,644.36,468.08
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,687.53,498.94
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,728.69,527.71
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,765.82,552.09
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,800.52,573.15
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,831.08,592.47
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,858.92,610.0
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,883.6,624.77
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,905.19,637.6
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,920.67,647.4
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,932.66,655.15
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,939.22,660.21
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,942.17,663.18
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,939.14,661.46
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,932.54,657.67
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,920.03,650.87
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,904.13,642.07
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,882.73,629.32
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,868.34,621.15
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,837.59,602.95
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,804.2,583.04
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,763.57,559.28
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,721.17,533.92
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,673.87,503.98
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,628.17,474.29
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,571.91,435.63
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,516.27,396.19
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,454.27,349.92
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,394.67,303.94
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,327.18,251.63
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,264.89,201.28
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,194.03,142.89
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,132.99,90.55
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,58.18,9.1
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,10.67,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.44,7.53
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,29.63,19.27
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,38.53,27.53
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,44.95,33.39
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,51.22,38.92
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,54.48,41.6
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,57.72,44.12
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,60.34,46.13
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,62.87,48.0
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,70.18,53.76
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,71.59,54.51
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,72.45,54.92
