Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,8.54,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,15.55,0.0
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,26.27,15.92
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,36.82,25.86
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,46.34,34.47
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,53.69,41.01
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,59.03,45.51
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,64.19,49.69
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,67.55,52.31
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,70.77,54.74
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,73.33,56.46
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,75.72,58.01
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,76.91,58.66
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,102.47,60.98
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,161.77,92.43
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,215.25,129.79
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,269.36,172.82
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,324.42,218.24
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,379.95,263.89
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,433.53,306.69
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,484.43,346.11
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,534.81,383.51
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,582.85,417.96
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,629.61,450.03
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,632.76,448.82
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,612.28,430.91
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,628.1,439.34
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,641.43,445.41
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,747.64,517.76
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,849.75,583.62
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,778.62,533.26
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,678.15,464.7
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,805.44,553.36
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,917.93,626.36
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,924.69,631.16
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,927.94,635.62
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,803.17,557.12
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,656.88,460.48
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,542.94,386.93
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,428.0,308.88
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,667.58,480.63
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,848.78,600.24
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,817.16,579.36
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,783.27,559.66
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,669.19,485.03
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,553.35,406.66
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,533.51,394.18
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,495.81,368.44
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,432.15,325.68
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,384.98,293.19
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,334.5,256.58
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,285.92,219.99
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,233.55,179.64
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,184.62,140.6
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,131.41,97.22
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,84.07,58.02
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,38.55,13.95
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.12,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,9.88,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,24.81,14.6
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,39.13,27.69
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,54.09,40.95
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,67.52,52.69
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,82.19,65.21
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,96.63,77.26
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,92.54,73.59
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,90.27,71.43
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,80.87,63.13
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,70.63,54.2
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,93.68,73.24
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,116.15,87.44
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,119.94,89.93
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,123.65,92.38
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,106.26,78.59
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,88.09,64.24
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,122.3,90.52
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,156.83,116.55
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,142.87,105.68
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,128.33,94.46
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,122.05,89.4
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,115.59,84.2
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,132.3,96.93
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,149.4,109.85
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,162.84,119.7
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,176.49,129.65
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,173.93,127.65
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,171.22,125.61
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,226.24,166.46
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,282.37,207.17
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,286.27,209.72
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,290.12,212.53
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,218.18,160.17
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,146.42,107.04
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,225.6,166.69
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,323.94,238.12
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,396.93,291.1
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,488.41,355.7
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,418.56,307.55
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,366.53,271.88
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,298.5,223.07
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,217.4,163.15
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,172.13,129.66
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,127.64,95.73
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,89.48,66.13
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,53.06,37.31
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,46.79,32.49
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,40.53,27.59
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,34.29,22.61
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,28.06,17.57
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,22.25,12.79
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,16.46,7.94
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,11.51,3.75
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,6.56,0.0
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.28,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.85,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.64,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,5.74,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,9.86,2.83
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,15.22,7.62
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,20.6,12.39
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,25.98,17.1
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,31.38,21.74
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,81.69,64.89
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,120.81,97.52
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,90.41,71.41
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,48.08,35.37
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,117.05,92.87
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,169.07,128.3
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,124.48,92.89
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,58.24,40.95
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,124.7,92.95
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,189.09,142.09
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,245.99,183.86
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,312.41,232.15
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,310.11,230.0
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,305.51,226.25
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,303.51,224.33
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,300.48,221.62
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,310.26,228.79
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,320.27,236.09
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,353.79,259.89
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,388.42,284.15
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,382.47,279.8
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,375.67,275.01
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,329.58,241.48
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,271.92,199.35
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,270.05,198.33
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,268.07,197.1
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,537.25,395.6
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,786.62,567.4
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,747.46,539.59
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,720.14,521.33
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,775.31,561.8
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,812.19,589.56
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,816.02,594.1
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,822.31,600.38
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,792.35,581.28
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,759.96,560.69
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,718.31,534.12
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,675.33,506.23
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,621.71,469.69
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,574.9,437.16
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,519.48,398.06
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,465.29,358.88
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,406.8,314.76
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,350.7,271.29
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,286.38,221.25
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,227.24,173.76
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,156.89,116.5
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,103.3,71.73
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,47.39,17.35
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,8.11,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,14.76,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,25.11,14.6
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,35.35,24.3
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,43.93,32.07
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,50.55,37.95
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,54.51,41.36
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,58.42,44.57
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,61.29,46.8
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,64.07,48.89
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,65.63,49.81
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,67.13,50.66
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,74.61,56.56
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,98.32,57.94
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,150.99,83.24
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,205.53,121.25
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,260.19,165.14
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,315.64,211.65
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,371.21,258.24
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,425.75,303.01
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,479.38,346.4
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,529.42,386.1
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,577.71,422.73
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,624.62,457.28
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,667.52,488.94
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,708.49,518.56
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,621.46,452.71
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,483.24,348.9
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,670.35,487.77
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,840.32,606.89
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,791.46,569.47
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,705.51,505.38
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,532.97,386.28
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,349.39,254.11
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,506.69,369.38
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,652.17,471.63
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,550.53,399.59
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,429.59,313.41
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,689.3,505.22
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,887.92,642.46
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,828.7,603.66
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,755.34,553.99
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,402.66,304.98
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,31.53,19.04
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,22.37,12.04
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,13.23,4.87
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,28.13,16.79
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,43.07,28.75
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,48.04,32.9
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,53.03,37.1
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,45.1,30.9
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,37.19,24.62
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,29.72,18.57
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,22.25,12.44
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,15.64,6.93
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,9.04,1.39
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.51,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,8.11,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,14.74,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,25.43,14.77
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,35.99,24.83
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,44.07,32.18
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,53.75,40.68
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,57.54,43.94
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,61.3,47.02
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,89.12,70.35
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,119.15,95.04
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,93.61,73.25
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,70.75,53.87
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,71.85,54.48
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,101.84,61.52
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,154.27,86.84
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,208.3,124.45
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,261.84,167.2
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,316.26,212.56
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,370.56,257.62
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,424.56,301.49
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,476.62,343.48
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,528.08,383.88
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,574.78,419.0
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,622.75,453.81
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,662.51,482.92
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,703.57,512.19
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,740.47,537.98
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,775.02,561.37
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,805.98,581.41
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,834.41,599.73
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,827.62,592.63
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,792.3,564.93
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,748.4,535.25
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,709.3,508.2
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,840.94,603.95
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,935.94,667.67
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,934.41,666.55
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,929.3,664.15
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,919.65,658.98
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,906.54,651.72
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,886.89,641.2
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,864.15,628.7
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,843.72,616.5
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,810.96,596.08
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,772.73,571.58
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,732.56,545.61
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,684.88,514.51
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,636.34,482.33
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,584.68,446.46
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,530.85,407.7
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,469.25,362.26
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,409.9,316.97
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,342.55,264.19
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,280.05,213.41
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,209.66,155.58
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,148.3,103.45
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,66.43,24.36
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.99,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.75,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,14.42,5.88
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,23.11,13.94
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,34.74,24.2
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,46.06,34.09
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,58.67,44.92
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,71.17,55.43
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,82.51,64.76
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,93.76,73.85
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,87.17,67.93
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,80.05,61.63
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,113.21,88.83
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,145.54,109.78
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,185.38,138.34
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,237.71,175.69
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,248.35,170.93
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,319.7,217.4
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,370.61,259.75
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,427.94,306.51
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,480.24,348.81
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,531.65,389.12
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,566.54,414.63
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,584.32,425.56
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,647.78,474.12
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,715.55,525.84
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,722.46,525.97
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,705.69,509.42
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,642.49,464.59
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,565.96,409.48
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,454.91,331.61
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,347.14,253.75
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,358.65,262.63
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,370.2,271.24
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,362.75,266.16
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,354.86,260.83
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,380.01,280.28
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,405.49,299.94
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,523.84,389.28
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,640.53,475.37
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,460.46,345.52
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,266.78,200.63
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,195.08,147.02
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,125.0,93.08
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,105.99,78.7
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,87.08,64.15
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,48.92,33.86
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,11.55,3.74
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,14.44,6.16
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,17.32,8.58
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,14.41,6.23
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,11.52,3.85
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,9.45,2.15
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,7.39,0.42
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,5.33,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.28,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.64,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,7.26,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.23,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,23.61,13.25
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,33.86,23.2
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,42.8,31.35
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,49.88,37.68
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,55.36,42.45
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,60.66,46.89
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,63.8,49.36
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,66.82,51.66
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,69.54,53.55
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,72.08,55.25
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,73.43,56.07
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,102.81,63.19
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,155.52,88.56
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,209.62,126.17
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,263.22,169.09
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,317.79,214.78
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,371.64,259.74
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,425.84,304.16
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,477.85,346.54
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,529.3,387.35
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,577.08,423.58
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,623.19,457.46
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,666.23,489.23
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,707.37,518.98
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,527.33,389.29
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,285.35,208.13
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,569.61,421.41
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,836.95,606.9
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,818.51,589.89
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,770.77,553.04
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,749.19,539.17
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,733.35,528.63
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,745.35,538.18
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,755.32,546.28
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,845.92,611.99
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,913.54,658.72
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,770.01,560.08
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,591.7,433.19
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,687.3,504.83
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,776.28,568.51
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,696.93,512.85
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,603.26,447.75
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,666.17,497.04
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,707.35,529.24
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,660.23,497.36
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,612.27,464.48
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,555.93,425.07
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,500.38,385.19
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,437.4,338.73
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,371.8,288.85
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,305.45,236.83
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,244.67,187.46
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,179.27,133.62
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,122.61,85.63
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,57.47,18.8
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,8.54,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,15.97,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,25.35,14.5
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,35.31,24.4
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,43.06,31.55
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,52.34,39.81
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,68.04,53.36
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,87.13,69.56
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,102.41,82.21
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,118.18,95.03
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,86.49,67.78
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,67.94,51.77
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,111.61,87.73
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,169.99,122.71
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,189.83,125.87
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,230.54,149.82
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,282.79,191.39
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,334.52,233.77
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,380.85,272.22
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,422.71,306.06
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,460.05,335.9
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,493.9,362.19
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,511.92,375.27
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,519.63,380.05
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,577.22,422.0
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,641.32,467.94
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,667.62,486.28
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,692.32,503.5
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,695.99,505.45
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,699.76,507.38
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,734.88,532.57
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,778.44,562.94
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,803.92,580.53
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,827.51,596.96
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,831.71,599.29
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,833.2,600.04
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,857.44,618.07
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,878.07,633.58
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,879.05,635.94
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,874.69,635.09
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,859.63,626.66
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,840.67,615.75
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,788.01,580.87
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,727.31,540.42
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,631.41,473.7
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,524.28,397.44
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,600.47,457.46
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,650.24,496.3
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,594.48,456.48
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,539.11,416.33
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,476.63,369.67
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,416.35,323.18
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,347.55,269.57
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,283.67,217.78
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,212.41,159.02
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,150.16,105.58
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,67.44,21.36
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,7.26,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,13.81,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,25.97,14.85
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,38.44,27.03
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,50.92,38.29
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,61.66,47.82
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,69.15,54.3
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,76.39,60.37
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,75.22,59.1
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,73.97,57.73
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,76.11,59.09
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,78.14,60.31
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,79.26,61.03
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,100.51,62.02
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,153.5,87.34
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,214.78,130.4
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,269.06,173.39
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,324.33,218.96
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,379.14,264.31
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,434.03,308.77
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,487.11,351.19
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,539.56,391.83
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,589.15,429.16
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,637.2,464.23
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,672.41,487.19
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,695.17,500.41
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,747.33,537.99
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,800.98,576.12
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,810.32,577.67
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,804.95,569.66
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,827.43,583.6
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,847.7,595.74
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,905.78,637.3
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,938.93,658.23
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,895.38,630.28
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,820.47,578.27
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,851.91,600.92
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,879.7,620.1
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,872.08,616.02
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,866.01,613.27
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,880.95,626.2
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,879.05,626.72
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,836.91,600.63
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,789.61,571.4
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,764.35,555.76
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,733.93,536.42
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,684.09,504.59
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,633.7,471.79
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,577.31,433.59
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,521.55,394.72
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,457.41,348.14
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,395.96,302.02
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,327.57,249.41
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,260.52,196.21
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,190.96,140.15
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,130.98,90.06
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,60.26,16.76
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,7.68,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,14.47,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,25.68,14.44
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,36.6,25.44
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,45.7,33.87
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,54.61,41.92
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,60.75,47.28
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,68.13,53.52
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,72.03,56.5
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,75.76,59.25
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,77.8,60.49
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,79.72,61.63
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,81.06,62.38
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,101.37,63.18
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,152.49,87.4
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,205.62,124.03
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,265.01,170.51
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,318.99,214.53
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,372.25,258.05
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,425.72,300.73
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,477.47,341.34
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,528.73,380.15
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,539.45,388.56
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,523.78,376.38
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,612.54,440.95
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,712.35,511.46
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,708.38,503.98
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,684.22,483.49
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,678.88,478.79
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,669.01,470.72
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,601.46,425.24
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,524.26,372.67
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,611.05,433.1
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,701.25,492.67
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,751.83,527.05
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,815.43,569.35
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,752.35,528.51
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,701.98,496.21
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,805.34,569.42
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,891.25,626.66
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,790.18,561.16
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,680.82,488.87
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,723.69,521.71
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,748.75,541.27
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,641.51,470.0
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,530.8,394.96
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,542.05,405.93
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,531.34,400.5
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,486.97,370.59
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,441.63,339.24
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,381.9,294.88
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,325.58,251.81
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,265.8,205.12
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,201.14,153.39
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,143.52,106.21
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,92.37,63.27
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,42.16,9.07
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
