Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.97,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,11.95,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.46,12.41
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.81,24.54
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,44.13,32.16
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,55.35,42.02
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,70.26,54.77
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,85.04,67.14
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,105.53,84.02
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,122.98,98.03
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,97.48,76.4
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,79.74,61.33
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,80.74,61.96
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,100.26,62.53
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,150.32,85.7
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,209.15,126.44
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,274.91,183.83
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,327.22,229.98
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,364.27,255.3
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,425.03,300.27
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,476.91,341.68
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,528.09,381.37
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,577.04,417.49
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,624.73,451.51
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,668.67,483.24
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,710.67,512.96
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,749.4,539.98
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,785.87,564.01
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,731.59,522.96
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,629.74,448.74
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,676.84,482.3
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,716.31,509.61
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,686.43,488.78
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,639.46,457.09
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,608.07,436.4
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,574.81,414.06
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,655.52,471.85
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,718.53,516.37
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,721.55,520.13
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,721.83,522.64
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,818.79,593.07
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,873.55,630.44
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,841.82,611.15
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,807.69,590.88
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,768.21,567.18
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,726.91,541.91
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,482.36,367.79
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,220.7,167.7
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,195.82,149.98
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,171.01,131.3
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,145.04,111.27
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,119.48,91.16
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,87.61,65.52
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,64.18,46.37
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,44.46,30.02
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,24.62,13.39
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,11.96,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,6.4,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,12.8,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,25.2,13.57
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,38.39,26.76
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,48.38,35.9
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,58.6,44.97
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,65.31,50.67
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,71.85,56.01
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,77.04,60.16
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,82.87,64.75
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,84.27,65.42
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,85.61,66.03
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,87.03,66.83
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,106.28,67.32
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,155.76,89.98
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,207.93,125.19
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,274.5,181.74
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,327.59,227.97
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,369.05,258.2
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,427.64,302.4
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,479.73,343.92
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,531.38,383.95
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,580.9,420.63
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,629.44,455.47
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,674.21,487.45
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,717.18,517.41
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,756.92,544.84
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,794.47,570.23
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,827.69,591.12
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,858.19,610.14
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,873.05,618.2
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,896.78,632.06
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,913.52,642.25
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,926.86,650.41
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,933.94,655.22
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,937.45,657.95
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,860.49,607.65
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,738.67,523.93
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,845.49,600.86
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,916.23,648.11
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,735.83,529.85
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,526.73,383.66
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,575.1,421.16
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,600.11,441.01
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,522.36,386.42
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,431.25,321.92
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,550.22,412.27
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,625.91,468.84
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,568.62,428.48
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,512.13,388.6
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,447.72,341.65
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,386.11,295.26
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,312.15,238.74
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,249.95,189.2
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,179.72,132.25
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,119.53,81.77
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,55.22,8.91
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,5.97,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,11.95,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.03,10.86
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.03,22.11
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,41.2,29.62
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,50.94,38.22
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,55.61,42.19
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,60.19,45.9
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,63.73,48.68
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,67.14,51.29
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,68.9,52.35
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,70.58,53.32
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,71.71,53.94
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,98.31,59.93
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,150.63,83.4
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,205.05,120.03
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,259.75,162.98
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,315.39,208.68
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,370.54,253.82
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,428.73,300.13
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,481.03,341.67
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,532.55,381.45
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,581.68,417.76
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,629.52,452.06
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,673.96,484.03
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,716.43,513.98
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,755.65,541.2
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,792.54,565.34
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,752.02,534.3
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,677.1,478.96
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,798.04,565.49
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,899.65,632.77
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,916.91,643.45
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,930.78,652.82
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,937.84,658.04
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,941.32,661.19
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,939.79,660.93
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,934.71,658.59
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,935.1,660.25
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,919.58,651.89
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,898.31,640.59
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,873.97,627.32
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,789.63,573.56
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,693.61,508.13
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,663.15,490.34
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,630.24,470.06
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,476.43,359.67
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,337.66,256.22
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,303.42,232.4
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,269.09,207.5
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,232.28,179.52
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,196.03,151.32
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,158.66,121.78
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,122.77,92.65
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,86.19,62.35
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,51.81,33.38
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,20.44,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,11.1,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,21.99,10.63
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.68,22.72
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.87,31.16
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,51.89,39.2
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,58.11,44.61
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,65.36,50.71
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,69.02,53.49
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,72.54,56.05
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,74.73,57.45
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,76.82,58.71
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,98.12,75.89
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,132.46,90.25
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,161.1,96.18
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,209.13,124.58
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,262.57,166.43
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,317.1,211.09
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,368.63,253.01
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,426.66,299.21
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,479.62,341.62
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,531.69,382.2
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,568.94,409.01
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,588.88,421.49
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,650.97,467.63
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,716.55,516.1
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,754.98,542.2
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,790.68,565.01
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,823.14,585.59
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,852.84,604.32
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,874.69,618.04
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,893.07,629.64
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,909.75,639.75
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,923.05,647.79
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,940.59,658.55
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,941.55,659.02
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,871.53,615.17
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,784.38,556.4
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,809.32,575.93
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,829.98,591.7
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,810.19,580.53
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,787.31,567.7
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,575.92,422.8
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,358.78,266.08
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,296.77,222.4
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,235.95,177.64
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,277.46,211.8
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,329.1,252.64
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,293.92,226.83
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,258.87,200.96
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,222.76,173.51
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,187.38,145.9
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,150.07,115.9
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,114.32,86.54
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,72.53,51.99
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,40.38,24.92
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,18.04,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,10.24,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,20.9,9.6
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.28,21.63
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,40.44,29.21
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,50.16,37.87
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,40.42,29.54
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,38.86,28.13
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,52.19,39.47
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,65.47,50.55
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,68.89,53.14
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,72.27,55.67
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,68.97,52.58
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,65.66,47.24
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,140.13,104.37
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,214.25,158.86
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,148.41,109.4
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,69.19,48.96
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,206.04,152.41
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,339.99,249.42
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,403.39,293.92
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,473.98,343.97
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,477.37,345.87
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,470.01,339.86
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,484.64,350.13
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,498.09,359.27
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,492.16,354.81
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,477.75,344.57
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,360.72,262.52
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,231.09,168.89
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,394.5,288.47
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,570.64,409.62
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,684.15,488.87
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,800.6,568.34
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,789.3,559.96
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,761.97,542.82
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,728.72,520.54
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,693.72,496.99
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,733.41,527.15
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,787.24,565.16
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,694.07,503.27
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,620.55,453.97
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,455.78,339.04
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,296.42,222.29
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,153.62,115.84
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,21.51,11.7
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,34.77,22.54
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,48.06,33.36
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,42.21,28.81
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,36.37,24.23
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,30.97,19.87
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,25.57,15.45
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,20.18,11.02
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,14.81,6.53
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,10.27,2.68
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,5.74,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,2.87,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,10.24,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.17,8.69
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,30.89,20.32
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,40.33,28.98
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,47.92,35.79
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,52.75,40.01
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,57.48,43.98
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,60.78,46.6
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,63.98,49.06
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,65.59,50.13
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,67.16,51.14
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,75.03,57.37
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,94.38,57.58
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,147.12,80.74
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,202.22,117.9
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,258.7,161.82
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,321.65,211.94
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,376.69,255.98
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,432.4,299.41
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,486.76,340.8
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,540.25,379.99
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,591.14,416.47
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,640.52,450.72
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,686.46,482.68
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,730.3,512.55
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,771.17,539.45
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,809.52,563.44
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,843.15,583.58
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,873.88,601.87
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,898.52,616.12
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,919.74,628.37
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,937.5,639.91
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,951.7,649.47
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,883.76,608.61
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,783.11,542.13
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,887.86,615.26
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,959.32,659.19
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,947.98,653.29
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,933.15,646.4
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,912.53,636.49
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,888.75,624.66
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,868.27,613.63
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,834.85,594.35
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,794.34,570.47
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,751.88,545.03
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,703.26,515.61
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,656.63,486.83
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,599.64,449.52
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,543.12,410.69
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,478.86,365.07
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,417.02,319.29
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,346.46,265.16
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,281.15,212.94
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,207.19,152.84
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,143.11,97.32
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,62.89,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,9.39,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.16,8.28
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.57,20.83
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,40.13,28.76
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,50.35,37.85
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,56.22,42.89
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,61.91,47.56
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,65.36,50.29
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,68.7,52.84
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,70.74,54.12
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,72.68,55.3
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,74.05,56.1
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,92.79,56.47
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,151.51,84.75
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,205.33,120.71
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,260.47,163.25
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,316.65,208.22
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,371.82,252.26
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,427.27,295.3
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,482.58,337.72
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,534.31,376.34
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,583.68,411.3
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,631.63,444.04
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,676.61,475.93
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,719.67,505.96
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,759.11,532.76
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,796.23,556.49
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,818.02,568.89
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,815.52,564.79
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,868.33,604.99
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,900.17,628.6
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,892.66,622.4
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,854.18,593.91
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,908.61,634.18
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,947.6,660.48
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,945.22,659.9
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,939.28,657.64
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,906.63,638.75
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,861.7,610.26
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,868.56,619.34
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,865.81,620.1
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,711.77,517.93
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,555.83,408.51
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,619.53,458.75
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,655.39,488.19
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,554.47,416.33
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,444.77,337.27
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,399.98,305.87
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,355.71,273.69
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,377.36,291.28
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,374.87,289.31
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,306.56,236.13
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,244.05,185.91
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,176.81,130.61
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,118.5,79.86
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,53.36,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,9.39,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.17,7.78
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.6,20.69
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,40.18,28.64
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,50.49,37.79
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,55.98,42.58
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,61.32,47.07
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,65.2,50.17
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,68.93,53.06
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,70.98,54.36
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,72.93,55.55
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,73.99,56.09
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,99.6,61.85
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,152.81,85.81
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,207.8,123.21
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,275.22,182.9
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,330.77,232.31
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,365.92,260.62
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,395.06,283.22
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,451.48,322.87
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,534.7,382.74
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,583.43,417.12
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,630.71,449.26
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,674.99,479.02
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,717.34,506.41
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,683.72,478.32
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,607.58,422.44
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,614.78,426.73
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,620.12,428.84
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,719.85,493.16
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,824.26,556.77
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,890.26,599.46
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,930.87,623.49
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,938.42,626.88
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,942.43,628.91
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,953.28,637.92
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,947.18,637.21
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,934.82,631.95
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,919.12,624.9
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,897.02,613.14
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,871.88,599.63
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,838.76,582.12
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,808.51,566.26
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,767.32,543.49
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,724.49,519.32
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,659.22,478.72
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,595.17,436.88
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,537.07,398.94
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,474.05,356.17
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,410.24,310.73
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,349.89,266.01
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,284.54,216.54
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,224.57,169.27
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,158.38,115.88
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,93.27,61.36
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,41.31,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,8.54,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.38,6.78
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,30.82,20.08
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,39.4,28.08
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,49.67,37.23
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,54.8,41.76
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,59.84,46.01
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,63.42,48.77
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,66.88,51.34
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,68.37,52.18
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,69.82,52.97
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,71.36,53.94
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,97.19,59.86
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,150.6,83.52
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,206.25,121.23
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,262.91,165.98
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,320.58,213.62
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,377.61,260.55
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,437.71,308.61
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,491.48,351.51
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,544.48,392.58
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,595.44,430.1
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,644.95,465.32
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,691.05,497.8
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,735.17,528.05
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,774.9,553.93
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,812.11,576.29
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,753.66,533.41
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,654.53,461.96
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,706.45,498.99
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,768.89,541.08
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,876.15,615.69
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,959.57,668.69
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,967.45,673.14
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,971.6,676.24
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,970.58,676.32
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,965.85,674.29
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,954.62,669.02
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,939.91,661.69
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,929.55,657.96
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,904.47,644.91
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,873.07,627.1
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,838.98,607.4
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,632.64,469.31
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,411.96,309.7
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,560.07,423.54
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,660.36,497.46
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,602.06,456.95
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,544.31,416.35
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,479.21,368.89
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,416.59,321.51
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,344.78,266.0
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,278.39,212.45
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,203.28,150.74
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,136.95,91.89
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,60.22,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,7.68,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.26,5.52
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.36,18.83
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,38.36,27.19
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,48.95,36.62
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,54.51,41.42
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,59.92,45.87
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,63.49,48.7
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,66.93,51.34
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,69.41,53.0
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,71.76,54.52
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,73.21,55.38
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,98.89,61.25
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,152.84,85.33
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,208.57,122.82
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,202.15,134.73
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,173.36,127.17
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,280.34,199.9
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,431.85,304.34
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,443.47,315.3
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,436.45,311.84
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,464.99,331.65
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,493.53,350.81
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,414.95,296.73
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,320.97,230.62
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,498.28,356.71
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,684.13,480.03
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,780.21,544.39
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,872.58,604.55
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,900.38,621.25
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,912.09,629.0
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,928.77,639.25
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,942.02,647.43
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,879.85,607.69
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,770.42,534.9
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,737.06,514.45
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,701.92,491.83
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,726.47,511.42
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,765.38,539.28
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,836.48,590.62
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,884.53,623.5
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,849.47,603.0
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,817.81,585.35
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,775.59,561.64
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,731.76,536.37
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,680.51,504.36
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,628.78,470.57
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,569.39,430.36
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,510.93,389.52
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,445.48,342.04
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,377.79,291.2
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,308.29,237.53
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,244.8,186.46
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,173.66,128.01
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,112.63,74.16
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,49.98,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
