Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,5.97,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.19,4.73
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,30.7,19.76
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,41.04,29.3
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,51.17,38.32
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,57.78,44.11
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,65.84,50.93
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,70.23,54.45
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,74.45,57.73
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,84.22,65.46
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,93.29,72.45
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,86.6,66.52
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,97.28,60.79
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,168.53,103.47
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,228.58,149.56
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,278.06,188.56
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,324.52,225.91
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,376.01,264.66
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,432.57,306.81
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,474.31,338.95
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,511.77,366.73
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,569.05,407.83
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,635.7,455.14
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,681.17,486.16
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,724.7,514.99
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,764.28,539.77
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,801.4,561.02
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,834.28,580.42
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,864.39,597.93
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,889.35,610.9
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,911.1,621.84
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,927.75,630.96
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,940.92,638.07
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,834.03,571.08
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,687.8,473.89
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,835.46,575.4
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,946.15,643.19
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,946.09,642.62
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,929.98,634.13
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,908.07,623.7
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,883.06,611.4
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,778.36,547.79
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,663.41,472.45
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,700.5,502.52
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,733.35,526.11
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,678.69,492.27
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,624.05,458.0
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,565.94,420.51
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,508.68,382.17
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,441.6,334.7
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,372.62,283.99
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,303.14,231.18
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,239.62,180.8
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,168.95,123.38
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,108.32,69.95
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,36.06,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.74,2.11
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.25,18.51
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.91,27.48
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.4,35.95
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,56.37,42.81
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,62.06,47.49
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,66.23,50.72
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,70.25,53.71
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,72.23,54.92
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,74.13,56.05
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,75.44,56.79
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,93.19,56.92
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,152.49,85.59
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,206.7,121.85
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,261.38,164.38
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,317.18,209.74
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,371.45,253.51
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,429.81,299.31
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,483.08,340.1
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,535.62,378.8
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,585.34,414.08
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,633.67,447.04
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,679.09,477.83
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,722.58,506.43
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,762.09,532.27
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,799.15,554.84
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,731.74,506.55
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,613.85,424.25
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,775.12,534.78
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,907.71,617.06
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,776.77,531.32
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,587.81,404.38
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,694.13,477.87
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,800.25,546.24
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,646.02,446.12
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,468.15,328.06
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,586.37,412.18
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,701.82,489.54
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,645.99,453.49
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,590.1,418.35
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,677.53,481.85
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,745.44,530.44
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,745.15,533.74
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,735.43,530.76
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,686.95,501.09
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,637.56,470.43
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,580.3,432.62
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,523.72,393.85
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,460.4,349.02
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,399.39,303.97
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,328.01,249.52
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,262.19,197.16
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,189.48,138.16
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,124.81,79.83
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,43.23,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.65,0.78
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,28.6,17.82
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,36.95,25.74
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,45.09,33.11
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,50.8,38.14
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,56.36,42.85
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,60.08,45.74
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,63.69,48.43
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,65.63,49.55
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,67.49,50.56
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,75.76,56.99
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,94.43,57.17
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,148.44,80.42
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,204.45,117.1
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,260.95,160.38
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,318.46,206.4
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,379.64,254.54
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,435.78,298.1
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,489.79,338.94
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,543.04,377.82
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,594.34,414.08
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,644.31,448.25
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,690.42,479.29
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,734.48,508.19
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,729.05,501.62
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,697.1,478.0
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,736.58,503.56
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,775.54,527.73
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,787.24,534.38
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,796.33,539.71
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,821.56,555.81
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,844.83,570.5
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,785.12,533.87
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,735.32,503.18
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,801.23,547.58
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,851.55,580.9
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,798.0,547.21
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,726.23,503.01
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,689.71,482.21
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,652.12,459.97
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,646.85,459.15
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,655.71,466.91
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,626.69,450.32
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,595.22,432.12
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,626.17,457.13
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,652.37,477.29
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,593.29,437.76
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,534.89,397.91
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,468.27,351.08
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,404.48,304.42
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,331.87,250.04
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,264.93,197.57
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,186.6,134.64
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,122.52,76.4
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,42.08,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.48,0.64
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,30.64,19.31
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,41.69,29.51
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,52.49,39.06
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,60.1,45.67
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,67.54,51.91
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,72.89,56.1
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,78.93,60.72
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,80.89,61.86
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,82.78,62.92
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,84.37,63.85
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,101.95,63.95
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,153.12,86.74
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,206.9,122.71
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,267.5,169.6
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,322.73,214.47
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,376.95,258.48
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,431.72,302.11
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,485.24,344.17
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,538.26,384.64
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,588.79,421.57
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,638.23,456.59
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,684.03,488.9
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,727.99,519.2
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,742.49,524.85
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,740.63,519.22
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,807.34,567.28
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,859.66,603.3
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,821.03,574.37
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,741.27,517.05
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,792.31,551.83
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,833.53,579.31
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,817.92,569.41
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,799.3,558.05
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,718.7,504.96
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,633.11,447.76
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,798.62,564.71
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,919.18,644.65
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,895.71,631.35
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,869.23,617.35
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,841.45,601.18
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,805.68,579.71
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,763.26,554.5
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,719.29,527.86
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,661.73,490.37
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,604.39,451.48
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,543.0,409.64
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,476.89,363.2
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,411.87,315.26
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,350.36,268.39
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,282.86,216.23
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,221.24,166.84
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,153.88,111.73
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,86.46,52.22
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,30.41,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.72,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.14,17.97
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,40.59,28.53
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,51.77,38.42
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,59.7,45.23
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,67.42,51.6
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,84.42,65.63
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,104.23,81.68
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,120.59,94.39
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,135.98,106.04
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,133.01,102.97
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,133.61,90.9
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,165.44,99.9
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,208.29,124.55
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,261.52,164.9
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,316.06,207.56
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,372.36,250.77
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,425.8,290.98
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,478.85,330.71
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,531.4,368.61
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,581.66,403.29
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,630.73,435.93
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,676.75,467.75
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,714.61,494.04
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,729.83,500.44
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,721.07,491.41
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,792.77,541.49
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,850.64,579.9
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,788.26,538.54
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,683.65,468.09
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,815.82,559.65
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,933.03,634.63
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,939.27,638.22
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,941.92,641.1
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,679.27,474.63
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,356.84,252.32
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,470.99,335.13
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,565.89,400.72
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,734.28,518.82
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,861.65,604.34
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,685.94,489.44
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,492.06,356.38
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,601.09,438.13
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,670.16,489.76
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,607.53,447.53
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,554.08,411.52
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,500.02,374.76
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,446.66,337.37
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,382.52,290.62
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,322.05,245.1
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,257.3,194.89
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,188.38,140.3
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,125.83,89.73
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,69.15,39.56
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,23.66,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,11.96,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,23.74,13.52
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,39.58,27.67
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,55.25,41.35
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,69.29,53.43
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,83.99,65.77
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,102.12,80.68
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,115.96,91.74
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,129.19,101.89
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,148.14,116.45
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,139.37,108.68
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,136.45,101.02
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,108.59,78.93
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,77.45,54.61
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,169.72,123.2
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,263.92,190.98
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,318.97,222.89
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,427.02,296.02
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,479.08,335.14
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,530.84,373.07
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,580.12,407.15
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,628.12,439.0
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,672.56,469.54
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,715.33,498.37
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,754.22,524.76
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,790.72,549.31
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,823.34,570.21
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,853.35,589.0
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,877.05,604.66
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,897.52,618.47
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,913.34,628.15
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,925.77,635.89
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,819.5,566.82
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,687.01,477.76
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,753.14,525.28
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,834.34,579.28
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,496.27,356.9
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,139.9,99.74
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,230.53,168.46
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,316.07,231.0
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,536.01,392.52
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,725.18,523.11
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,718.45,519.39
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,699.63,509.81
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,616.13,453.88
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,545.05,405.34
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,489.38,367.68
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,435.16,329.69
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,375.76,286.02
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,319.13,243.03
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,255.0,193.4
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,186.27,138.96
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,126.13,90.05
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,70.83,39.48
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,24.58,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.86,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.58,15.03
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,35.8,24.62
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,44.37,32.3
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,49.7,36.93
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,54.93,41.26
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,58.69,44.29
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,62.34,47.12
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,64.01,48.14
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,65.65,49.1
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,73.42,55.18
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,91.85,55.35
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,145.51,78.95
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,201.28,116.52
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,257.8,160.65
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,315.33,207.6
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,376.06,256.95
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,431.78,301.92
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,486.33,345.53
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,540.12,387.45
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,552.65,396.82
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,538.53,385.07
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,582.97,417.05
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,630.16,450.43
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,642.37,457.5
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,650.6,461.77
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,694.4,492.83
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,747.0,529.22
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,844.06,599.72
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,922.31,652.59
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,912.72,646.19
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,871.46,615.18
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,826.76,586.08
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,764.5,545.19
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,887.32,634.06
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,961.38,683.59
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,950.27,677.23
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,935.63,669.26
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,914.2,658.06
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,889.62,644.79
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,868.42,632.66
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,834.37,611.83
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,704.81,525.44
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,552.12,416.12
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,614.46,465.73
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,651.21,494.54
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,593.19,454.43
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,535.87,413.04
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,470.67,364.46
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,408.05,316.04
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,334.13,257.17
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,266.29,201.22
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,185.62,134.42
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,112.07,62.59
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,38.9,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.47,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.79,14.23
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,34.94,23.89
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,43.52,31.69
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,49.24,36.77
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,54.83,41.54
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,58.57,44.59
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,62.2,47.44
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,63.51,48.27
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,64.81,49.08
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,72.52,55.32
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,90.75,55.7
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,172.57,109.37
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,243.56,167.71
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,261.72,174.22
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,315.94,212.34
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,371.21,258.48
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,426.83,303.95
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,481.15,346.91
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,534.77,387.72
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,586.37,425.75
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,636.73,461.54
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,683.7,494.46
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,728.69,525.02
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,718.25,512.23
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,674.19,476.92
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,782.06,553.58
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,875.03,614.22
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,902.29,628.43
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,926.32,641.16
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,944.62,651.66
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,959.33,660.06
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,968.0,665.64
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,972.93,669.15
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,971.62,669.06
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,966.57,666.92
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,954.56,660.7
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,939.09,652.54
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,917.68,640.83
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,893.12,627.23
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,868.8,613.79
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,831.64,592.13
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,790.16,567.57
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,746.81,541.49
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,695.83,509.38
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,641.36,474.35
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,582.13,435.0
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,523.76,394.52
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,453.83,344.15
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,387.4,294.5
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,313.69,237.57
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,243.36,181.42
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,167.48,119.83
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,98.65,51.89
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,33.43,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.84,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.47,14.65
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.59,24.36
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,45.53,33.25
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,53.98,40.64
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,60.14,45.87
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,64.38,49.3
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,68.48,52.5
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,70.86,54.07
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,73.13,55.52
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,114.46,88.98
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,178.93,132.48
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,193.71,135.23
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,243.55,164.5
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,279.57,194.82
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,311.26,221.52
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,338.37,241.96
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,363.64,260.53
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,411.94,294.69
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,463.88,331.23
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,540.36,386.0
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,631.36,451.1
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,676.15,482.44
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,719.06,512.2
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,758.42,539.06
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,795.42,562.82
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,828.26,583.76
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,858.37,602.97
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,883.42,617.73
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,905.35,630.57
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,921.73,640.79
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,934.68,649.03
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,942.21,654.6
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,959.66,666.46
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,958.05,667.44
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,952.82,666.47
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,940.56,660.46
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,924.87,652.43
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,901.94,639.38
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,875.95,624.44
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,843.53,605.32
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,813.58,587.74
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,771.3,562.58
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,727.39,536.02
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,675.77,502.93
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,623.75,468.8
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,564.01,427.27
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,505.3,385.31
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,436.94,335.04
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,371.88,285.5
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,295.24,226.09
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,230.54,173.75
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,157.71,113.53
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,90.53,44.64
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,30.18,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.2,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.12,15.08
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.64,26.16
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.9,36.23
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,64.55,49.71
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,78.26,61.19
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,91.04,71.72
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,103.37,81.65
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,92.32,72.03
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,84.97,65.57
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,127.36,99.89
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,179.9,133.67
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,193.86,135.53
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,242.77,164.2
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,268.42,177.84
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,315.63,210.94
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,372.04,255.51
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,426.69,298.1
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,482.88,341.36
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,535.72,380.8
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,586.06,416.27
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,634.96,449.33
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,680.72,481.22
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,724.59,511.17
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,764.48,537.3
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,801.99,560.44
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,704.86,494.22
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,553.41,388.59
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,744.02,524.09
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,918.66,638.31
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,935.97,647.92
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,949.74,657.21
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,956.12,662.78
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,958.82,666.26
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,832.74,585.4
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,684.26,484.26
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,813.93,577.78
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,917.0,646.73
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,893.43,633.41
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,873.21,623.44
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,836.83,602.19
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,798.45,579.49
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,656.28,484.81
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,514.7,385.39
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,567.61,427.41
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,599.22,452.67
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,530.51,403.95
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,471.59,361.48
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,403.31,310.6
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,339.17,261.25
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,267.97,205.77
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,203.54,153.74
