Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,126.25,90.41
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,63.12,27.12
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,22.02,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,13.0,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,25.34,14.28
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,39.93,28.11
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,53.15,40.0
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,66.07,51.31
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,78.63,62.03
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,97.47,77.77
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,113.13,90.51
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,130.78,104.65
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,144.28,115.13
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,160.64,127.77
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,180.76,135.24
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,200.41,146.56
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,229.41,166.58
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,227.18,166.31
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,215.28,158.65
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,235.11,172.7
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,250.92,183.56
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,298.0,217.1
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,348.5,252.4
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,461.2,331.07
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,597.88,423.09
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,633.9,445.64
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,668.36,467.52
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,711.43,494.35
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,754.29,520.37
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,752.87,519.48
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,747.11,516.25
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,798.93,550.5
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,850.6,583.68
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,864.88,593.33
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,876.51,601.88
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,908.86,625.93
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,937.28,646.41
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,932.99,645.51
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,925.32,643.05
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,885.95,619.14
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,838.92,589.66
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,844.47,595.61
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,840.16,594.41
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,572.63,415.79
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,271.07,199.15
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,317.68,237.56
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,377.9,283.47
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,359.23,271.09
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,338.7,257.6
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,298.71,228.89
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,259.48,200.06
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,301.77,233.79
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,331.59,255.73
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,260.68,199.91
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,196.47,148.11
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,121.23,86.33
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,58.74,21.66
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,20.41,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,14.08,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,25.73,14.39
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,37.24,25.77
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,48.87,36.19
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,56.57,42.9
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,64.1,49.2
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,87.54,68.74
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,106.72,84.31
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,120.28,94.98
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,133.23,105.0
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,143.58,112.75
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,162.84,117.21
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,202.1,141.08
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,244.98,172.6
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,236.99,170.89
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,219.31,161.43
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,286.24,208.6
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,368.47,266.37
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,380.07,274.98
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,387.73,280.55
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,455.79,328.05
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,533.18,380.87
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,490.87,350.4
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,434.96,310.54
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,487.22,346.48
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,537.67,379.7
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,424.19,302.91
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,301.31,217.39
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,605.11,436.27
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,883.17,618.51
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,897.34,627.81
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,908.28,638.56
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,710.88,508.57
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,459.03,333.41
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,235.3,174.99
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,20.82,10.77
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,124.45,92.13
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,234.91,176.27
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,203.28,152.64
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,171.72,129.15
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,102.09,75.45
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,36.5,23.66
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,38.55,25.49
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,40.6,27.3
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,22.73,12.89
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,4.94,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,4.53,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.29,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.46,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.64,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.82,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.41,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.27,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.21,0.7
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,16.47,8.37
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,24.75,15.81
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,34.29,24.26
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,43.86,32.59
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,61.21,47.57
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,77.8,61.69
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,89.47,71.28
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,101.04,80.65
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,99.52,78.91
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,97.87,73.65
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,96.5,72.16
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,94.89,70.53
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,93.93,69.58
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,92.89,68.58
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,102.3,75.68
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,111.78,82.78
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,142.43,106.43
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,173.77,130.41
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,218.43,164.02
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,264.11,197.87
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,265.7,198.84
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,267.09,199.79
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,266.2,199.09
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,265.11,198.26
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,293.82,219.72
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,334.14,249.51
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,379.91,283.37
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,427.29,318.09
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,481.01,357.81
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,552.83,409.8
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,481.88,358.67
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,425.73,317.93
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,467.43,350.51
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,528.63,396.44
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,428.18,323.08
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,346.7,262.57
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,294.93,224.16
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,227.47,173.12
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,274.14,209.99
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,305.33,234.64
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,338.86,262.7
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,385.77,300.45
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,217.76,170.5
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,70.84,52.07
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,60.97,44.47
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,51.36,36.82
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,42.61,29.68
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,33.87,22.44
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,25.57,15.5
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,17.29,8.49
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,10.69,2.74
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.1,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.13,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,13.23,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,23.89,12.61
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,34.03,23.32
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,44.02,32.56
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,50.85,38.75
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,58.9,45.78
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,54.63,41.96
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,63.62,49.53
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,80.3,63.5
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,96.69,77.01
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,104.6,83.19
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,112.64,85.44
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,148.82,112.97
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,186.32,140.79
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,173.02,130.39
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,157.4,118.32
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,220.82,165.94
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,291.28,217.87
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,292.75,218.32
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,292.5,217.59
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,305.54,226.58
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,318.66,235.49
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,375.73,276.92
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,436.43,320.18
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,492.2,359.79
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,546.22,397.79
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,513.07,373.77
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,464.51,339.21
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,322.18,237.29
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,169.46,124.15
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,415.52,307.85
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,651.46,471.87
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,423.8,311.92
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,168.26,123.44
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,173.4,127.99
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,178.61,132.06
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,150.3,110.7
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,122.09,89.26
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,180.26,134.49
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,241.08,181.17
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,144.64,107.9
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,53.99,37.26
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,121.62,91.27
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,195.84,149.65
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,119.5,90.12
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,48.87,33.9
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,42.2,28.74
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,35.53,23.47
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,224.55,179.14
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,369.84,290.18
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,289.27,225.0
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,221.94,169.27
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,145.87,104.19
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,71.91,7.76
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,23.94,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,11.52,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,20.99,10.05
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,30.63,20.3
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,38.97,28.05
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,25.19,16.33
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,14.82,7.3
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,53.45,40.89
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,88.46,70.84
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,101.09,81.15
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,113.62,91.23
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,89.86,70.93
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,63.13,45.92
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,101.24,76.24
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,138.18,104.99
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,157.54,119.72
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,177.57,134.95
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,164.83,124.64
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,151.09,113.64
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,224.01,169.52
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,296.84,224.19
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,310.43,233.61
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,324.4,243.45
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,241.37,181.24
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,150.65,112.11
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,216.11,161.87
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,283.11,211.44
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,460.76,343.08
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,631.57,463.56
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,703.02,512.49
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,765.56,555.3
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,746.85,541.05
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,724.93,525.19
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,579.99,424.58
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,428.62,316.06
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,523.23,386.15
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,599.13,440.62
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,314.09,236.2
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,28.27,16.61
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,467.56,359.76
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,870.09,636.34
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,802.73,588.93
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,726.66,538.64
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,405.25,310.83
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,58.93,41.38
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,62.66,44.85
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,66.41,48.02
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,57.62,41.21
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,48.85,34.31
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,40.11,27.24
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,31.38,20.08
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,23.5,13.59
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,15.64,7.01
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,9.45,1.63
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.28,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.71,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,12.38,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,22.33,10.66
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,34.69,23.53
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,46.77,34.44
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,54.89,41.69
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,62.83,48.56
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,68.68,53.43
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,75.41,58.89
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,100.33,79.51
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,129.2,102.98
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,103.82,81.42
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,100.17,62.91
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,166.75,102.32
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,225.68,147.18
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,278.18,187.42
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,333.35,230.85
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,379.12,266.16
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,437.17,310.9
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,492.49,354.32
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,547.39,395.99
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,599.15,433.57
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,646.42,466.92
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,692.45,499.3
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,736.58,529.59
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,777.4,556.19
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,815.97,579.77
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,848.76,600.15
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,878.66,618.66
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,903.73,634.72
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,925.55,648.85
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,941.65,658.91
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,954.21,666.93
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,961.73,672.61
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,965.57,676.2
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,832.97,590.98
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,664.32,474.72
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,815.03,583.84
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,937.59,664.35
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,805.37,578.22
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,644.28,467.85
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,745.64,543.57
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,816.73,592.58
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,777.9,568.76
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,732.96,541.55
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,534.92,404.04
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,332.4,253.88
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,295.36,227.79
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,258.31,200.2
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,317.36,247.47
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,365.94,283.39
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,284.63,218.48
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,216.57,162.49
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,140.57,97.32
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,64.82,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,21.61,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,11.95,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,21.92,9.87
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,35.53,24.05
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,48.07,35.34
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,48.93,36.41
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,53.32,40.24
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,66.55,51.52
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,80.52,63.26
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,85.93,67.47
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,91.72,71.93
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,119.73,94.93
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,162.96,119.39
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,183.28,133.41
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,191.36,143.84
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,142.98,106.48
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,88.06,63.9
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,157.83,117.37
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,227.93,169.65
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,241.65,179.52
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,255.59,189.65
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,216.01,160.06
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,174.46,128.84
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,197.97,146.53
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,221.95,164.31
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,352.43,260.79
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,486.15,355.86
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,501.93,366.18
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,517.61,377.08
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,588.94,426.86
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,650.71,469.01
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,749.52,539.06
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,850.28,608.7
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,740.83,533.66
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,624.0,453.0
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,802.49,582.27
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,939.16,674.66
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,924.92,665.74
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,914.82,661.08
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,698.53,516.03
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,459.41,343.62
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,642.1,483.12
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,780.98,584.16
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,736.1,554.98
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,689.95,525.93
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,579.98,447.47
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,485.29,377.77
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,413.39,325.36
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,360.49,285.41
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,301.76,239.23
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,246.48,194.51
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,187.46,146.0
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,133.21,100.46
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,70.08,46.59
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,7.68,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,14.85,4.55
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,29.99,19.45
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,44.72,32.64
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,60.41,46.5
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,76.0,60.03
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,93.46,74.9
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,108.85,87.72
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,122.7,98.86
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,141.69,114.03
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,151.27,121.46
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,173.04,129.68
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,206.5,149.51
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,239.04,170.92
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,237.61,174.43
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,223.89,167.77
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,200.42,149.87
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,174.12,129.72
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,213.52,159.28
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,254.1,189.1
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,225.56,167.31
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,195.5,144.6
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,181.65,134.2
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,167.35,123.4
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,175.66,129.4
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,184.09,135.4
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,262.49,193.23
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,355.46,259.55
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,397.85,289.2
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,441.72,319.84
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,534.06,384.84
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,613.49,439.53
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,525.21,378.79
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,415.06,302.36
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,418.38,306.27
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,421.45,309.3
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,322.7,238.95
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,210.28,156.31
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,161.53,120.31
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,113.52,83.75
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,135.63,101.34
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,158.73,119.58
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,119.54,89.54
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,81.16,59.62
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,68.93,50.1
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,57.21,40.86
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,49.27,34.65
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,41.35,28.36
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,33.87,22.3
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,26.4,16.15
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,19.36,10.25
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,12.33,4.32
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,7.39,0.0
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.56,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.28,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,10.67,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.45,7.23
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.56,19.07
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,38.37,27.2
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,24.49,15.54
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,13.99,6.49
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,50.53,38.05
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,84.04,66.54
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,97.07,77.13
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,109.98,87.48
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,131.05,104.41
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,152.82,115.99
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,175.79,132.05
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,209.71,156.42
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,222.85,166.51
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,234.68,175.67
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,307.34,227.05
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,397.64,291.92
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,416.01,306.58
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,429.38,316.92
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,450.03,331.5
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,469.3,344.68
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,461.57,338.83
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,444.62,326.33
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,277.71,205.44
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,99.88,71.43
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,317.18,235.83
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,555.33,404.64
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,387.17,284.2
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,216.09,158.47
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,310.75,228.88
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,399.27,292.7
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,622.52,455.28
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,831.45,599.4
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,568.65,417.37
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,266.09,196.22
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,344.92,256.2
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,408.34,303.18
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,525.74,392.25
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,638.01,475.5
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,597.86,447.68
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,556.93,419.89
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,454.62,346.53
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,374.57,287.52
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,210.31,162.43
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,67.35,48.51
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,58.04,41.41
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,48.86,34.18
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,228.5,181.93
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,355.94,280.26
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,272.0,211.37
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,202.2,152.72
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,116.33,77.25
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,10.67,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.44,6.57
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,29.62,19.04
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,38.44,27.24
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,43.98,32.3
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,49.45,37.09
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,53.07,40.12
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,56.62,42.97
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,58.55,44.37
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,66.0,50.38
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,67.49,51.32
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,90.16,52.9
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,175.2,112.46
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,240.12,169.22
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,262.82,177.64
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,324.15,220.17
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,381.21,270.67
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,428.64,310.36
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,482.03,351.12
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,536.96,392.03
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,579.63,422.64
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,619.9,450.65
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,680.22,495.8
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,739.53,540.33
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,762.23,550.75
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,759.15,543.7
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,718.34,514.78
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,677.36,485.27
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,542.51,392.23
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,395.37,287.36
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,266.63,195.54
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,130.77,94.7
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,296.9,219.54
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,465.22,339.53
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,420.33,307.23
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,374.54,275.03
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,530.66,390.62
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,684.53,499.22
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,671.74,492.09
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,656.54,484.61
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,715.91,529.96
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,755.76,561.4
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,709.36,531.11
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,653.49,494.56
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,550.66,421.06
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,437.97,338.55
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,389.4,303.51
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,341.46,267.59
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,289.05,227.04
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,238.9,186.98
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,182.42,140.73
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,130.32,96.98
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,68.01,42.05
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
