Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,13.85,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,26.86,15.7
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,39.83,28.16
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,52.49,39.49
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,61.46,47.4
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,70.19,54.84
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,76.47,59.86
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,82.55,64.56
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,87.96,68.57
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,135.73,82.8
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,188.07,116.01
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,243.57,157.84
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,298.92,202.32
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,356.16,248.39
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,412.07,292.06
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,472.69,337.86
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,528.23,380.46
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,583.38,421.61
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,634.79,458.48
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,684.62,493.28
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,731.48,525.72
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,776.4,556.26
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,722.67,516.71
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,636.4,454.59
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,461.9,334.71
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,260.25,189.03
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,481.12,351.04
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,700.45,501.69
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,540.22,390.29
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,372.16,270.51
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,412.15,300.84
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,453.04,330.83
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,542.84,396.3
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,609.97,445.13
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,566.29,415.15
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,521.97,384.96
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,339.45,253.96
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,131.47,96.41
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,249.21,189.5
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,375.6,285.86
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,280.32,214.37
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,206.32,157.69
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,338.23,263.38
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,437.95,340.82
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,348.24,272.46
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,278.65,217.58
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,199.18,152.69
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,125.75,89.5
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,58.91,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,13.66,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,24.76,13.89
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.94,24.03
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.96,33.03
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,62.1,47.95
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,80.2,63.42
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,72.85,56.95
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,68.06,52.63
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,97.73,77.33
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,158.19,110.61
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,189.72,125.86
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,242.71,162.01
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,295.73,206.72
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,346.59,249.07
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,385.3,281.87
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,410.21,302.04
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,452.35,333.43
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,495.32,364.55
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,490.09,359.63
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,468.71,342.89
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,479.47,350.22
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,488.43,355.93
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,503.9,366.61
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,518.77,376.79
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,572.82,414.84
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,629.22,453.61
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,522.7,378.36
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,390.85,284.36
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,507.01,368.14
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,607.1,436.77
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,702.22,502.03
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,795.5,564.25
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,721.14,515.57
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,665.12,479.31
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,824.71,591.23
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,954.6,672.06
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,923.8,651.99
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,890.05,632.26
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,752.25,545.53
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,605.59,447.65
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,654.1,486.61
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,699.19,518.33
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,634.66,474.55
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,570.87,431.04
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,489.12,373.62
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,411.4,315.05
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,315.48,239.71
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,228.91,162.53
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,107.61,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,14.08,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,25.48,14.35
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,36.75,25.79
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.8,35.89
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,55.6,42.91
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,65.21,51.25
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,82.77,66.09
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,109.94,88.73
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,81.22,63.94
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,47.22,33.1
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,135.37,97.31
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,239.64,172.46
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,288.11,203.57
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,364.3,259.58
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,426.16,310.04
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,485.86,357.54
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,519.79,384.35
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,534.49,394.87
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,588.4,433.21
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,643.91,471.38
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,654.91,477.91
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,658.53,479.19
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,605.01,439.54
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,537.52,389.86
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,657.09,475.39
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,785.23,562.44
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,809.52,577.77
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,831.86,592.79
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,917.02,651.49
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,986.68,695.43
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,822.3,588.33
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,610.93,443.06
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,584.06,427.67
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,556.01,409.87
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,462.79,344.02
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,348.16,260.96
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,333.17,251.85
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,317.77,241.88
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,292.01,223.26
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,266.26,204.46
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,238.7,184.32
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,211.08,163.76
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,179.93,139.62
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,148.99,115.17
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,116.43,89.19
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,75.84,56.11
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,50.0,34.5
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,23.11,11.39
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,11.1,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,14.08,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,25.39,13.93
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,38.1,26.8
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,50.54,38.08
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,59.45,46.04
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,72.94,57.68
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,69.3,54.26
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,76.31,59.87
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,79.86,62.54
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,133.01,79.0
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,187.33,114.22
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,245.5,158.99
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,304.83,207.8
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,365.82,257.9
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,403.12,292.24
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,414.41,303.77
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,501.1,366.83
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,602.48,439.67
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,593.93,431.71
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,554.08,401.14
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,678.87,490.91
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,798.62,573.3
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,840.29,597.87
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,879.42,621.39
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,911.95,641.28
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,941.2,659.13
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,967.76,675.35
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,990.88,689.51
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,1004.67,698.1
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,1014.58,704.58
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,1019.0,707.92
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,1019.51,709.11
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,1011.01,704.25
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,1011.31,704.99
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,992.0,694.64
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,969.11,682.39
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,937.31,665.97
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,902.52,647.55
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,859.23,622.76
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,813.78,596.08
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,762.62,564.47
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,705.6,528.07
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,637.74,483.4
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,570.99,437.65
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,487.29,377.3
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,407.84,315.89
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,307.35,235.18
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,216.57,147.26
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,78.77,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,12.38,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,22.57,11.44
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,33.71,22.98
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,43.25,31.64
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,49.43,37.14
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,55.49,42.28
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,58.92,45.0
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,62.3,47.55
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,66.61,50.92
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,122.52,67.66
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,185.31,109.67
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,245.38,156.42
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,305.27,205.55
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,366.48,255.37
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,425.93,301.77
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,487.9,347.9
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,545.78,391.41
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,602.73,432.72
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,656.52,469.59
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,708.72,504.09
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,756.18,535.86
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,801.22,564.16
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,842.61,589.57
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,881.19,613.1
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,914.2,633.6
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,943.83,652.1
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,967.2,667.74
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,986.79,681.27
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,796.34,561.24
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,541.08,386.1
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,674.97,483.33
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,808.64,574.43
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,920.31,649.03
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,993.33,694.07
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,639.82,466.85
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,203.77,149.44
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,598.28,447.75
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,897.88,647.44
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,854.04,618.39
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,808.14,591.32
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,753.12,557.61
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,702.0,525.62
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,632.45,479.9
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,564.36,433.2
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,481.47,373.19
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,402.99,312.03
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,299.94,228.72
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,204.79,132.64
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,74.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,11.52,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,22.24,10.81
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,31.64,21.21
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,40.84,29.66
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,46.72,35.02
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,52.51,40.06
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,56.44,43.26
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,60.28,46.26
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,98.27,78.19
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,158.63,113.71
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,192.92,140.37
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,216.15,160.2
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,268.61,195.99
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,341.61,249.17
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,387.16,284.53
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,432.32,318.49
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,509.73,376.43
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,600.46,443.89
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,654.21,482.05
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,706.15,517.82
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,747.86,546.58
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,792.21,575.05
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,831.03,598.21
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,866.87,619.15
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,811.75,580.21
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,706.0,505.13
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,845.5,602.02
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,972.37,681.16
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,984.71,687.21
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,993.24,692.25
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,992.97,692.77
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,988.83,691.17
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,978.21,687.17
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,963.93,681.06
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,947.5,673.0
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,920.43,658.23
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,736.81,540.5
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,549.82,410.62
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,657.95,493.3
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,742.87,554.64
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,683.13,514.8
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,623.14,474.97
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,539.02,416.37
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,465.59,362.55
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,383.3,299.97
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,306.55,238.86
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,214.9,163.17
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,115.55,67.96
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,39.93,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,12.8,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,23.29,11.2
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,39.23,27.69
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,54.88,41.87
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,65.81,51.69
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,76.82,61.27
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,83.97,67.27
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,90.91,72.91
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,99.16,79.53
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,147.42,94.75
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,197.04,127.88
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,252.58,170.83
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,307.06,215.68
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,363.64,262.09
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,419.17,306.78
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,477.15,352.08
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,532.1,394.31
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,586.8,434.86
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,638.65,471.5
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,687.56,504.95
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,652.0,475.67
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,585.39,424.73
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,509.55,371.02
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,421.7,307.48
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,464.32,338.69
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,525.61,381.41
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,528.49,383.12
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,530.47,384.71
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,617.37,447.24
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,726.68,522.01
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,722.1,519.27
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,715.53,516.43
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,744.44,538.66
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,792.55,572.56
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,791.39,574.15
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,786.48,573.91
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,825.1,603.65
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,847.46,621.47
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,800.9,592.76
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,752.79,563.08
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,693.92,525.38
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,634.8,486.41
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,562.11,435.57
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,485.72,379.66
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,401.4,315.12
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,323.05,252.26
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,229.66,174.36
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,138.2,73.62
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,46.6,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,11.95,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,21.68,9.53
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,32.3,21.78
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,42.79,31.44
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,46.18,34.68
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,52.6,40.32
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,70.29,55.39
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,87.65,69.83
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,106.65,85.48
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,127.43,97.47
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,144.52,109.98
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,162.36,122.97
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,186.92,141.1
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,216.34,162.86
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,212.74,159.81
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,205.7,154.09
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,230.52,172.63
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,260.45,194.75
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,352.1,262.27
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,460.78,339.76
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,477.38,350.69
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,492.97,361.38
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,539.92,394.07
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,589.27,427.69
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,584.92,423.99
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,578.21,419.06
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,539.96,391.71
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,479.41,348.99
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,608.65,442.48
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,741.94,534.34
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,730.04,526.3
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,716.05,518.22
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,876.59,631.64
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,981.74,699.09
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,974.83,696.29
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,952.14,684.73
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,919.62,667.18
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,884.2,647.61
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,643.53,486.35
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,383.87,294.69
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,349.13,271.16
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,313.93,245.63
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,275.15,216.13
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,236.35,185.79
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,329.89,259.98
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,381.37,296.79
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,274.76,207.31
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,169.84,75.8
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,61.97,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,11.1,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,20.12,7.83
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,32.16,21.52
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,43.92,32.27
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,52.74,40.2
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,61.33,47.68
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,72.02,56.61
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,82.23,64.87
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,101.88,80.99
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,150.88,101.11
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,197.99,134.2
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,245.77,171.06
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,293.68,208.36
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,345.53,248.86
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,392.09,285.75
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,437.59,320.83
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,445.74,328.57
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,439.74,324.8
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,435.92,321.82
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,426.46,314.22
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,336.76,249.38
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,239.02,176.91
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,293.03,216.81
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,340.22,250.65
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,489.67,360.04
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,649.45,471.81
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,498.13,364.98
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,337.1,248.2
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,380.55,281.1
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,425.56,314.04
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,459.8,339.68
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,516.13,380.57
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,403.56,300.46
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,312.09,233.68
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,220.87,165.91
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,152.99,114.1
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,278.15,213.17
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,412.48,315.66
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,254.54,195.83
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,110.96,82.85
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,96.96,72.4
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,82.94,61.55
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,68.88,50.46
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,54.74,39.09
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,41.02,27.85
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,28.09,17.09
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,18.15,8.55
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,8.22,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.27,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,8.96,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,17.23,5.25
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,32.78,21.85
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,47.55,35.17
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,63.26,49.13
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,78.71,62.6
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,83.41,66.47
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,90.31,72.06
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,53.87,38.87
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,13.2,5.29
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,58.91,42.71
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,103.32,78.07
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,137.23,104.35
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,172.29,131.18
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,223.19,169.25
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,279.24,210.57
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,298.18,224.34
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,317.52,238.51
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,353.97,265.14
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,392.44,292.82
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,419.66,312.45
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,459.15,340.67
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,541.37,399.65
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,643.96,470.48
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,644.77,469.67
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,642.97,468.1
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,813.41,590.22
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,960.4,685.29
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,972.51,693.1
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,980.84,700.45
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,981.45,703.12
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,990.98,711.62
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,918.15,667.52
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,824.04,607.41
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,645.5,485.25
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,472.5,359.78
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,689.58,525.81
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,851.91,639.92
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,807.34,610.7
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,756.39,578.32
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,697.55,539.56
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,638.55,499.49
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,562.04,444.84
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,487.89,389.51
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,399.36,319.02
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,314.75,248.85
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,216.23,162.82
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,113.69,10.87
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,38.8,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
