Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,11.95,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,25.75,14.76
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,40.28,28.78
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,31.79,21.98
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,23.08,14.54
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,29.3,19.99
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,35.53,25.34
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,65.56,48.73
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,93.87,71.56
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,104.0,79.36
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,114.2,87.13
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,116.58,88.76
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,118.79,90.28
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,257.86,197.19
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,418.81,318.86
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,508.57,387.59
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,606.59,462.82
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,559.65,426.06
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,465.77,352.99
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,438.81,332.75
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,393.46,298.24
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,395.84,299.46
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,397.44,299.93
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,545.24,411.64
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,703.57,526.21
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,667.03,498.45
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,606.52,454.97
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,825.34,616.5
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,1007.41,738.62
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,1009.79,739.1
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,1008.22,738.75
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,997.04,731.91
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,982.1,722.83
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,960.93,710.22
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,936.25,695.39
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,899.95,673.29
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,860.98,649.22
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,809.75,615.49
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,762.68,584.14
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,698.91,540.12
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,635.4,494.94
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,549.37,431.3
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,466.81,367.53
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,364.48,285.21
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,270.42,201.51
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,131.85,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,11.95,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,21.78,11.68
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,31.88,22.03
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,37.79,27.69
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,43.66,33.08
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,68.83,55.18
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,100.12,82.08
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,117.14,88.59
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,153.6,110.0
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,191.78,127.27
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,263.48,176.09
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,326.94,231.56
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,391.5,287.69
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,455.01,341.24
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,516.58,391.64
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,575.42,438.86
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,633.19,483.79
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,686.9,523.46
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,738.67,560.49
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,786.79,593.38
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,832.33,623.41
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,872.44,648.57
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,909.41,671.42
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,940.84,691.35
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,968.68,708.89
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,990.37,721.57
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,1008.19,731.85
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,1019.02,739.23
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,1025.81,744.26
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,1024.7,745.0
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,1019.59,743.42
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,1007.19,737.7
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,991.01,729.69
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,977.13,721.91
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,948.09,704.2
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,911.96,681.35
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,873.09,656.54
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,821.89,623.01
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,769.11,587.83
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,710.04,548.16
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,645.68,503.14
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,563.25,442.27
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,483.96,380.93
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,380.46,298.26
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,285.79,211.17
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,136.33,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,23.87,13.13
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,34.57,24.48
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,45.83,34.96
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,56.75,44.9
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,63.45,50.76
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,69.97,56.25
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,84.44,53.04
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,140.47,80.4
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,200.41,130.41
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,249.76,175.57
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,310.02,222.31
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,384.68,281.36
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,428.68,320.19
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,454.24,342.2
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,534.95,402.43
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,621.25,465.05
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,674.03,501.69
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,724.99,535.96
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,772.02,565.59
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,816.55,592.16
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,855.3,615.31
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,890.95,636.26
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,921.56,653.87
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,948.67,669.25
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,969.39,679.38
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,986.3,687.27
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,996.18,693.53
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,1002.11,697.68
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,1001.09,697.89
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,996.18,696.03
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,984.35,691.34
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,980.76,691.9
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,955.96,679.39
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,927.85,665.03
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,891.06,646.24
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,851.64,625.36
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,798.37,593.46
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,749.63,563.72
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,684.73,521.27
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,620.26,477.46
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,536.0,417.46
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,455.23,356.65
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,351.68,273.72
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,257.28,185.19
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,95.45,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,13.66,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,23.92,12.63
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,35.42,24.93
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,46.13,34.89
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,54.37,42.42
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,59.4,46.89
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,64.35,51.12
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,95.87,63.25
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,146.07,93.94
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,197.28,129.11
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,258.56,176.75
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,317.93,227.65
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,381.4,280.98
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,441.22,329.85
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,503.87,379.13
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,560.59,422.09
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,616.81,462.61
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,642.25,477.7
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,642.75,474.42
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,731.31,536.37
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,810.47,587.3
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,750.82,543.02
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,637.97,462.05
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,666.57,482.63
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,694.7,500.98
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,729.19,523.17
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,782.47,556.53
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,795.92,565.45
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,807.0,573.55
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,690.55,497.44
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,571.61,417.89
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,617.24,452.82
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,638.46,469.75
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,781.93,572.67
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,903.82,652.72
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,865.02,630.12
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,823.89,607.79
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,763.74,570.86
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,702.9,532.35
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,633.88,486.89
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,565.5,439.81
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,480.7,377.98
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,398.34,313.93
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,296.71,231.61
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,205.39,143.99
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,70.53,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,11.1,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,22.13,10.89
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,33.99,23.74
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,44.59,33.58
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,52.92,41.13
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,57.25,44.91
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,61.57,48.49
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,87.34,53.7
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,142.8,84.41
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,199.79,127.43
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,260.27,178.19
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,323.64,232.98
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,384.96,285.7
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,445.03,336.18
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,506.3,386.01
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,564.2,432.49
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,621.3,476.92
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,674.43,516.34
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,725.78,553.3
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,766.68,582.63
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,810.39,612.31
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,848.82,636.87
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,884.22,659.18
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,914.47,679.22
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,941.35,697.05
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,971.94,717.79
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,987.95,728.96
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,998.35,736.31
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,1004.84,741.29
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,895.04,669.27
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,762.81,576.22
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,686.72,524.93
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,630.65,485.86
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,784.62,603.82
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,909.64,691.81
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,876.76,670.93
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,835.17,644.94
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,782.89,609.92
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,729.4,573.22
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,662.07,525.31
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,595.3,476.12
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,512.63,412.5
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,433.08,348.18
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,326.17,258.5
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,226.24,155.13
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,82.71,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,11.1,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,22.51,10.62
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,34.72,24.3
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,45.14,34.09
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,53.08,41.41
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,35.82,26.21
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,24.74,16.35
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,61.59,46.47
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,95.96,74.88
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,105.09,82.0
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,114.22,89.07
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,106.25,82.29
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,97.75,75.12
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,170.16,133.15
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,246.36,193.0
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,199.63,155.55
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,144.37,111.13
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,181.71,140.5
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,220.57,170.55
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,170.42,130.97
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,119.51,90.53
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,213.72,165.34
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,330.26,255.23
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,395.29,305.28
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,481.97,370.65
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,371.41,286.33
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,257.8,198.35
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,271.59,209.64
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,307.29,237.32
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,237.04,183.21
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,188.11,145.07
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,188.03,145.7
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,188.18,146.46
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,171.1,133.13
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,154.03,119.76
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,133.25,103.36
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,112.46,86.8
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,99.33,76.38
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,86.18,65.82
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,371.96,305.28
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,580.2,468.0
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,492.59,398.49
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,408.54,329.88
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,299.06,237.21
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,197.04,127.46
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,69.31,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,10.24,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,20.22,8.42
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,30.37,20.58
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,36.71,26.78
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,43.01,32.65
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,46.31,35.66
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,54.06,42.46
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,83.13,48.23
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,141.75,81.15
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,201.48,127.17
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,264.06,180.67
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,326.48,236.11
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,391.63,293.17
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,452.53,345.59
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,513.41,396.25
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,571.55,443.94
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,628.62,489.34
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,682.09,529.77
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,733.75,567.61
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,780.75,600.53
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,825.16,630.89
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,865.02,656.55
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,901.79,679.81
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,932.6,700.18
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,959.83,718.14
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,708.1,540.91
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,367.39,280.77
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,519.79,399.98
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,676.68,516.55
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,867.91,657.96
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,1006.65,751.66
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,993.3,742.9
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,976.22,733.09
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,962.87,725.92
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,934.6,708.64
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,896.29,685.43
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,855.4,660.11
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,802.62,624.82
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,748.5,587.72
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,687.28,544.34
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,621.74,496.0
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,532.93,427.76
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,448.26,359.38
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,335.82,263.99
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,225.79,133.49
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,84.8,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,10.29,1.06
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,18.14,9.88
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,28.92,19.76
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,39.73,29.6
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,50.95,39.61
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,62.04,49.32
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,97.6,75.42
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,141.37,108.0
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,119.7,91.91
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,84.25,64.71
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,92.6,71.44
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,101.02,78.15
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,112.82,87.41
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,124.78,96.72
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,140.51,109.22
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,156.7,122.04
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,149.93,116.2
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,142.9,110.24
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,146.26,112.87
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,149.72,115.58
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,192.62,149.42
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,237.31,184.14
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,190.99,147.65
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,144.43,110.77
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,200.36,155.12
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,259.33,200.98
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,246.44,190.95
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,233.33,180.92
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,248.8,193.53
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,286.37,223.16
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,238.81,186.3
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,212.54,165.94
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,198.62,155.36
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,184.73,144.72
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,138.62,107.94
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,93.48,71.39
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,81.74,62.03
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,69.98,52.52
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,58.72,43.39
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,47.43,34.06
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,36.39,24.72
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,25.59,15.48
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,16.9,7.91
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.22,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.27,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.46,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,4.92,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,8.21,1.48
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,11.51,4.46
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,15.23,7.79
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,18.95,11.08
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,21.85,12.81
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,24.76,15.21
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,33.07,22.12
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,41.4,28.98
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,37.67,25.79
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,33.95,22.62
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,25.25,15.3
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,16.56,8.03
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,16.98,8.36
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,17.4,8.68
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,19.9,10.72
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,22.4,12.75
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,22.83,13.08
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,23.25,13.42
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,26.58,16.14
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,29.91,18.86
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,25.33,15.11
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,20.76,11.37
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,22.83,13.08
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,24.91,14.79
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,28.64,17.92
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,32.37,21.06
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,40.27,27.6
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,48.16,34.16
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,29.42,18.74
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,10.75,3.28
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,17.36,8.82
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,23.98,14.38
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,14.86,6.82
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.77,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,5.35,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,4.93,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.11,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.46,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.64,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.82,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,13.17,1.75
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,27.1,17.79
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,32.58,23.42
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,38.12,28.75
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,41.72,32.1
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,45.33,35.31
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,84.14,46.43
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,146.82,82.65
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,211.24,134.19
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,277.74,193.26
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,343.32,253.37
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,409.63,313.52
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,473.96,370.73
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,537.98,425.89
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,598.7,476.42
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,657.98,524.04
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,713.26,567.27
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,766.35,607.13
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,815.68,642.28
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,862.14,675.0
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,903.2,702.21
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,940.86,726.73
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,973.28,748.44
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,1001.86,767.39
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,1024.58,781.68
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,1043.19,793.23
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,1054.44,801.0
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,1061.4,806.06
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,1062.08,807.58
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,1058.51,806.45
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,1047.11,799.69
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,1031.67,790.48
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,1008.88,776.39
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,982.49,759.88
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,946.29,737.26
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,907.27,712.37
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,857.32,679.32
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,805.79,644.21
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,749.22,603.5
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,683.42,553.89
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,595.02,484.15
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,510.0,413.15
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,390.39,307.64
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,268.28,70.78
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,111.05,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,12.53,0.58
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,28.01,18.76
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,34.31,25.21
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,40.61,31.26
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,44.5,34.83
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,48.39,38.25
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,82.82,45.63
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,145.07,82.19
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,212.51,136.25
