Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,278.08,194.23
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,343.02,253.31
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,408.81,312.36
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,472.97,368.63
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,537.01,422.87
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,598.15,472.82
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,658.0,519.92
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,713.67,562.28
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,767.23,601.48
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,816.22,635.4
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,862.37,666.94
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,903.83,693.95
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,941.91,718.4
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,974.11,739.66
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,1002.5,758.33
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,1024.5,772.73
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,1042.39,784.52
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,1053.56,791.99
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,1060.49,796.86
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,1060.18,796.17
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,1055.66,792.97
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,1043.87,787.63
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,1028.1,779.82
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,1003.39,764.62
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,975.16,747.13
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,937.24,723.28
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,896.62,697.29
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,855.81,669.86
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,803.13,633.22
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,735.07,585.14
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,667.18,534.99
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,578.57,465.77
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,493.16,395.15
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,369.97,287.38
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,243.73,9.23
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,100.65,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,12.13,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,27.07,17.93
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,33.39,24.46
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,39.71,30.55
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,43.2,33.8
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,46.75,36.92
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,81.73,44.7
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,143.38,81.29
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,210.28,134.82
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,275.41,191.86
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,339.65,249.94
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,404.69,307.83
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,468.3,363.01
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,531.7,416.05
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,556.14,437.66
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,560.37,441.8
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,656.46,515.69
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,759.39,591.93
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,807.71,622.97
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,853.24,652.01
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,893.83,677.2
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,931.04,699.8
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,962.15,719.46
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,989.49,736.6
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,1011.17,750.79
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,1028.81,762.52
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,1039.7,770.06
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,1046.41,775.16
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,978.76,731.91
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,900.86,681.85
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,874.73,666.28
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,845.54,647.95
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,915.92,698.65
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,959.44,729.74
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,889.18,684.03
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,807.35,630.24
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,797.63,625.85
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,783.41,617.02
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,715.02,568.48
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,646.94,518.31
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,555.88,447.34
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,468.34,375.07
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,344.37,264.37
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,216.22,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,88.83,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,12.99,0.0
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,26.52,17.33
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,33.07,24.14
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,39.59,30.43
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,47.28,37.5
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,51.45,41.18
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,86.42,49.09
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,146.86,85.03
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,209.38,134.66
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,274.65,191.2
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,338.58,248.19
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,404.91,306.05
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,467.92,359.67
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,530.93,411.19
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,590.66,459.03
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,649.22,504.24
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,703.88,544.05
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,756.55,580.96
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,804.58,612.58
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,849.91,641.76
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,889.73,665.61
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,926.26,686.95
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,957.1,704.74
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,984.21,719.93
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,1004.56,729.29
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,1020.88,736.09
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,1031.19,739.34
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,1037.39,740.14
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,1035.78,736.26
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,1030.08,730.38
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,1016.9,723.81
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,999.91,715.14
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,973.7,700.87
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,955.14,691.5
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,916.11,671.18
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,874.43,648.89
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,820.9,617.69
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,765.91,584.18
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,695.49,537.43
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,625.52,488.43
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,539.67,424.92
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,452.13,355.4
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,326.24,241.86
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,190.58,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,6.83,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,12.15,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,24.74,15.45
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,31.29,22.24
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,37.81,28.45
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,42.04,32.34
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,50.3,39.67
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,84.61,47.93
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,142.47,82.55
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,201.64,129.4
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,263.02,182.4
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,324.25,236.78
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,386.61,291.4
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,446.36,342.05
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,505.2,390.13
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,561.13,434.68
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,615.97,476.81
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,666.89,514.9
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,715.62,550.29
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,760.05,580.96
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,801.97,608.87
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,838.41,631.99
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,871.7,652.82
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,900.65,670.87
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,926.2,686.55
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,945.16,697.11
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,960.42,705.34
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,969.1,710.1
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,973.96,712.53
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,970.63,709.22
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,975.4,711.37
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,961.32,702.06
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,943.64,690.76
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,914.77,672.32
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,882.87,651.99
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,842.84,626.19
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,800.49,598.6
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,749.15,565.16
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,691.42,526.41
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,620.46,477.81
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,550.76,427.77
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,455.14,356.01
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,364.8,283.59
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,249.68,177.89
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,94.89,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.78,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.32,19.03
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,40.16,29.88
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.82,39.87
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,66.31,53.92
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,82.48,68.31
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,105.83,77.03
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,146.11,102.12
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,183.98,136.37
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,210.37,162.18
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,263.75,203.39
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,332.85,258.18
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,340.78,267.45
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,333.36,262.66
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,425.9,335.52
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,539.47,422.77
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,553.8,431.4
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,548.54,425.55
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,556.19,430.3
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,559.53,431.44
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,521.6,401.87
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,492.46,378.5
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,492.06,377.89
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,490.37,376.09
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,509.51,390.29
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,528.6,404.16
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,547.0,417.71
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,564.9,430.79
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,601.56,456.55
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,615.31,466.24
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,771.67,581.18
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,910.97,674.7
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,876.59,651.68
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,839.52,629.35
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,795.09,602.58
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,748.75,573.84
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,682.54,530.77
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,610.66,481.77
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,535.77,427.65
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,463.45,372.72
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,372.91,300.17
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,288.59,229.08
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,156.89,110.07
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,13.66,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,14.63,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,28.65,18.29
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,42.11,31.57
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,54.46,43.1
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,59.58,47.92
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,64.69,52.49
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,99.29,67.97
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,144.98,99.65
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,191.38,135.93
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,241.5,177.62
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,284.47,215.85
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,319.16,246.16
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,370.97,287.67
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,421.68,327.23
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,499.79,386.73
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,595.36,457.41
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,646.07,493.52
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,695.72,528.22
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,739.69,559.1
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,781.68,588.04
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,818.36,610.94
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,852.42,631.75
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,880.57,649.79
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,905.59,665.86
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,930.77,681.73
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,959.82,700.1
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,848.02,627.73
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,693.03,520.37
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,837.93,626.86
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,960.62,707.4
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,944.49,696.63
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,924.84,685.55
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,901.78,673.1
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,869.45,654.34
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,826.22,627.77
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,780.99,599.36
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,718.01,557.19
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,654.7,513.47
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,578.43,458.37
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,503.66,401.93
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,401.85,321.67
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,312.1,245.98
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,196.91,132.56
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,48.89,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,13.27,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,26.37,16.05
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,37.88,27.61
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,47.36,36.48
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,52.7,41.44
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,58.01,46.17
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,91.42,55.09
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,145.44,87.86
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,201.1,131.01
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,260.56,181.03
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,319.84,232.93
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,382.82,287.25
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,442.51,337.19
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,504.53,387.53
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,561.74,432.48
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,615.3,473.25
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,666.34,511.12
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,715.53,546.57
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,761.03,577.55
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,804.11,605.85
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,841.15,629.06
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,875.14,650.06
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,904.05,668.86
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,929.54,685.48
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,948.59,697.98
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,963.94,708.26
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,972.53,714.33
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,977.29,718.17
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,838.13,625.88
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,645.17,488.92
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,808.18,611.29
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,945.0,704.14
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,916.22,685.75
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,884.38,667.03
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,843.24,641.85
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,799.82,614.62
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,749.29,580.94
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,692.37,541.55
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,618.43,487.95
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,546.0,433.08
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,450.15,357.49
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,359.84,281.36
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,230.58,146.56
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,75.79,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,12.8,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,24.77,14.27
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,33.32,23.31
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,41.73,31.18
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,46.52,35.63
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,51.31,39.88
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,85.94,49.08
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,141.07,82.56
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,201.7,129.96
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,261.85,180.75
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,321.25,232.42
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,382.21,284.6
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,441.2,333.29
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,500.29,380.13
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,556.86,423.58
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,612.68,464.67
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,663.93,501.2
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,713.25,535.1
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,758.55,566.21
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,801.5,594.27
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,837.88,618.32
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,871.05,640.27
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,899.34,659.05
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,924.22,675.74
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,939.67,685.73
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,962.17,700.48
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,970.68,707.0
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,975.35,711.38
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,835.86,621.04
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,641.98,484.99
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,804.3,606.73
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,940.32,699.35
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,908.34,678.31
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,873.44,656.9
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,830.94,630.32
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,792.3,605.94
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,731.77,564.76
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,670.92,522.21
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,596.64,469.3
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,523.94,414.91
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,425.79,337.36
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,333.57,259.14
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,203.84,117.97
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,53.59,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,11.95,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,23.14,12.65
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,30.51,20.82
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,37.82,27.7
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,42.03,31.64
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,46.26,35.42
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,86.69,48.65
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,143.16,83.05
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,200.62,128.12
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,261.4,180.02
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,321.81,233.38
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,383.57,287.27
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,444.19,338.38
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,504.46,387.55
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,561.06,432.74
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,616.64,475.64
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,667.89,514.17
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,717.11,550.14
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,763.05,582.14
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,806.52,611.87
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,843.32,635.56
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,876.91,656.89
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,905.94,676.04
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,931.5,692.87
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,949.39,704.98
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,963.46,714.74
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,971.94,720.97
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,976.59,724.86
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,972.18,721.52
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,975.64,723.66
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,960.34,715.87
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,941.44,705.88
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,910.95,686.68
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,877.48,665.42
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,835.47,638.29
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,791.25,609.15
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,740.39,573.75
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,683.07,532.69
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,608.67,479.2
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,535.9,424.27
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,440.82,348.66
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,351.51,271.79
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,179.01,90.54
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,12.38,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,24.05,12.92
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,32.63,22.5
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,41.09,30.42
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,46.32,35.27
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,51.52,39.89
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,87.63,49.88
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,143.36,83.92
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,200.34,128.09
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,263.63,180.89
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,323.34,231.97
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,384.6,283.35
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,445.2,332.79
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,506.37,381.03
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,562.84,423.64
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,618.37,463.57
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,670.1,499.41
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,719.99,532.48
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,765.29,560.85
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,808.1,586.55
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,845.49,607.01
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,879.76,625.03
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,908.78,643.63
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,934.33,660.22
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,953.31,671.56
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,968.54,680.79
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,976.58,688.52
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,980.75,694.17
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,976.74,694.54
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,980.51,699.94
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,965.15,691.65
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,946.19,681.4
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,916.45,664.34
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,883.68,645.3
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,841.51,620.32
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,797.11,593.37
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,744.49,559.54
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,685.69,520.2
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,609.92,468.38
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,535.92,414.88
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,436.62,338.68
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,343.65,260.3
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,173.42,70.21
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,11.52,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,22.39,11.14
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,30.21,20.28
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,37.96,27.55
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,42.94,32.08
