Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,47.89,36.4
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,85.08,46.54
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,145.28,83.71
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,203.3,128.31
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,264.44,178.88
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,324.58,230.49
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,386.21,282.72
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,446.1,331.88
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,505.88,379.26
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,562.5,423.91
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,618.22,466.68
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,629.79,474.41
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,617.88,464.8
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,713.33,534.94
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,805.51,598.9
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,694.41,519.38
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,530.42,398.65
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,633.08,475.75
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,742.68,553.99
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,771.37,574.42
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,798.33,594.38
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,830.01,617.06
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,868.94,643.18
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,824.92,614.22
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,787.63,590.1
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,801.56,600.96
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,822.42,615.93
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,515.61,398.08
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,147.37,112.01
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,442.07,350.01
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,698.24,539.59
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,623.5,485.38
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,556.97,438.23
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,480.22,381.38
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,406.37,323.69
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,312.91,247.53
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,225.98,171.85
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,114.21,30.06
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,12.38,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,22.48,10.68
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,33.47,23.04
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,44.29,33.1
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,52.88,40.95
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,61.27,48.41
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,84.67,58.78
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,87.25,67.55
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,108.28,84.36
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,130.56,102.0
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,179.19,139.77
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,239.08,186.95
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,247.28,194.15
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,256.33,201.67
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,164.13,128.74
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,64.0,47.21
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,113.6,87.75
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,165.12,129.22
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,109.82,84.43
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,55.7,40.25
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,40.69,27.93
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,25.71,15.6
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,31.95,20.74
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,38.19,25.89
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,100.87,77.14
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,169.17,132.03
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,255.51,201.67
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,333.4,263.56
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,560.1,445.03
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,767.25,603.37
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,861.23,672.75
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,932.91,725.06
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,910.64,710.98
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,884.98,695.08
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,847.98,672.29
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,802.63,642.65
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,750.41,606.75
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,696.96,568.31
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,619.2,509.6
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,543.18,448.95
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,447.12,367.58
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,357.08,281.82
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,176.02,19.94
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,11.1,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,21.74,9.92
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,30.1,20.84
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,38.39,28.9
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,42.66,33.06
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,51.16,40.86
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,91.45,51.95
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,151.45,90.18
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,212.69,140.32
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,277.77,198.49
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,342.32,258.52
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,408.91,319.76
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,472.39,376.54
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,536.5,432.1
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,596.88,482.77
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,656.07,530.72
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,711.73,574.43
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,765.59,615.15
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,814.0,649.87
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,859.61,682.18
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,899.72,709.28
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,936.5,733.8
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,967.85,755.8
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,995.4,775.18
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,1016.92,790.43
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,1034.36,803.03
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,1044.92,811.03
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,1051.27,816.36
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,1048.98,816.46
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,1042.55,813.91
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,1028.79,805.38
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,1011.15,794.29
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,982.71,776.1
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,951.06,755.56
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,909.47,728.25
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,875.21,705.86
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,814.02,661.26
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,751.89,614.6
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,673.61,554.41
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,596.4,491.91
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,491.38,402.95
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,391.72,306.51
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,195.14,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,9.82,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,19.12,7.46
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,26.73,18.08
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,34.29,25.55
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,42.11,32.92
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,46.88,37.31
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,87.16,48.54
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,146.42,86.12
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,207.24,135.66
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,271.25,192.09
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,333.97,248.79
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,398.76,306.29
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,461.35,360.44
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,524.64,413.33
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,583.29,461.26
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,640.77,506.64
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,694.89,548.23
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,747.03,587.02
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,794.2,620.4
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,838.65,651.63
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,878.14,677.92
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,914.36,701.78
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,943.33,721.58
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,968.55,738.89
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,988.32,751.15
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,1004.09,760.82
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,1012.56,766.77
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,1016.93,770.19
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,1013.45,768.93
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,1006.0,765.23
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,990.25,755.24
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,970.79,742.89
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,942.01,724.58
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,920.72,711.46
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,878.67,683.31
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,834.27,653.07
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,777.39,613.38
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,719.5,571.58
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,642.73,515.05
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,567.24,456.31
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,463.57,372.03
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,365.83,278.16
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,180.72,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,10.24,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,19.97,6.82
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,28.31,19.03
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,36.56,27.09
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,41.6,31.88
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,46.63,36.46
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,86.68,50.49
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,138.24,85.0
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,191.79,128.7
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,246.47,176.36
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,288.89,217.95
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,321.61,249.4
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,375.47,293.26
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,434.87,340.75
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,529.38,414.82
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,628.69,491.36
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,681.55,529.94
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,732.71,566.23
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,779.51,599.29
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,823.82,629.93
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,861.63,654.63
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,896.26,677.04
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,926.14,697.14
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,952.51,714.91
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,974.7,728.97
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,993.19,740.65
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,1002.57,747.48
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,1007.97,751.92
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,1002.16,749.11
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,992.45,743.96
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,976.92,734.26
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,968.9,729.77
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,940.89,712.18
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,909.67,692.44
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,866.84,664.59
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,821.7,634.58
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,767.1,597.32
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,711.29,557.76
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,632.78,501.71
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,555.61,443.13
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,452.64,359.57
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,355.95,263.82
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,145.52,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,9.82,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,19.25,5.28
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,26.86,17.93
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,34.44,25.5
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,42.29,32.9
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,47.09,37.33
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,88.36,49.0
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,148.19,87.17
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,209.26,137.04
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,273.3,193.65
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,336.78,251.19
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,402.21,309.33
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,464.2,363.19
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,526.21,415.09
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,584.43,461.69
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,641.41,505.28
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,693.33,543.15
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,742.66,577.49
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,788.15,607.21
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,830.91,633.91
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,868.72,655.32
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,903.28,673.9
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,931.55,689.07
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,956.17,701.55
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,976.1,709.49
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,992.21,715.01
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,1000.46,719.46
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,1004.71,721.78
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,1000.21,719.98
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,991.81,716.08
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,975.75,709.71
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,967.14,708.36
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,934.99,691.79
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,899.8,673.17
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,855.81,648.27
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,809.58,620.97
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,747.76,580.37
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,685.22,537.41
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,612.37,485.6
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,534.79,426.71
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,424.69,338.02
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,322.85,235.26
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,124.89,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,9.39,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,18.29,3.27
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,27.57,18.53
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,36.7,27.62
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,42.11,32.86
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,47.5,37.85
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,86.36,49.74
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,142.77,86.11
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,203.8,135.71
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,264.48,188.23
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,324.3,240.85
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,385.68,293.48
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,446.0,343.34
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,507.08,391.56
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,563.96,436.73
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,619.97,479.86
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,671.69,519.16
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,716.35,552.68
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,760.85,584.75
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,802.91,614.14
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,838.62,638.54
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,871.12,660.72
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,898.43,680.08
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,922.31,697.27
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,940.95,709.77
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,955.96,719.98
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,974.21,732.74
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,977.85,735.87
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,972.22,733.77
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,962.76,729.33
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,945.74,720.73
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,925.2,709.82
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,892.39,689.57
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,856.68,667.08
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,818.62,642.39
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,772.57,611.34
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,706.15,563.33
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,639.77,513.83
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,558.01,451.63
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,478.6,388.08
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,365.97,294.7
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,260.11,185.79
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,96.7,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,8.54,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,16.26,0.44
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,31.09,21.09
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,45.05,34.52
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,59.95,48.32
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,74.48,61.55
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,96.35,73.91
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,123.64,94.36
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,165.5,122.73
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,227.66,170.2
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,266.85,206.42
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,296.57,233.85
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,327.51,260.4
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,355.36,283.33
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,335.46,268.09
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,303.45,242.11
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,432.23,345.62
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,571.18,454.37
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,493.69,392.0
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,399.71,315.98
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,533.29,421.53
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,679.1,531.94
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,616.77,483.27
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,564.68,442.13
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,446.86,350.95
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,322.54,252.56
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,340.98,268.01
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,360.0,283.56
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,235.4,185.55
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,104.52,79.71
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,92.66,70.51
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,80.82,61.14
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,76.54,57.78
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,72.32,54.46
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,63.8,47.65
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,55.54,40.96
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,47.19,34.04
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,38.87,27.05
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,30.56,20.02
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,22.26,12.92
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,14.82,6.46
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,7.39,0.0
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,3.84,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,8.96,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,17.47,0.0
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,27.62,17.78
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,37.58,27.6
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,42.53,32.36
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,47.55,36.94
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,85.83,48.55
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,141.19,83.67
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,200.58,130.88
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,260.78,182.44
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,320.71,235.5
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,382.25,289.05
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,442.11,339.83
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,502.59,389.29
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,559.82,434.48
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,613.16,475.18
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,663.71,512.72
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,712.48,547.81
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,757.57,578.63
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,800.22,606.77
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,837.24,629.55
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,871.22,650.04
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,898.69,666.61
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,922.69,680.8
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,940.92,690.63
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,955.45,698.15
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,962.62,701.56
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,965.97,702.67
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,972.2,705.72
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,963.55,699.37
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,947.12,689.41
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,927.14,677.37
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,896.42,658.45
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,862.75,637.59
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,818.59,610.68
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,772.35,581.73
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,718.16,545.97
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,657.58,504.14
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,575.6,446.99
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,496.16,387.73
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,386.77,300.16
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,279.44,178.79
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,107.77,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,8.54,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,15.6,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,26.76,16.96
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,40.05,29.84
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,46.89,36.34
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,53.66,42.53
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,89.65,54.17
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,141.95,87.76
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,195.87,130.41
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,254.72,180.62
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,312.78,232.19
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,372.85,284.91
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,434.89,337.39
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,498.38,389.65
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,554.76,435.45
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,610.36,479.2
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,658.02,515.07
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,706.99,550.71
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,751.08,581.3
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,792.75,609.08
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,829.49,633.13
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,863.22,654.93
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,890.79,673.39
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,914.95,689.56
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,934.34,701.19
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,950.11,710.47
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,957.2,715.43
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,960.48,718.09
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,968.53,724.54
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,961.83,721.23
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,945.38,710.82
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,925.41,698.18
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,895.97,679.5
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,863.54,658.65
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,819.35,629.45
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,773.11,598.17
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,712.69,555.69
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,658.62,516.23
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,576.89,455.64
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,497.78,393.58
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,385.76,301.29
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,273.94,165.59
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,106.23,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,7.68,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,14.91,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,24.28,14.52
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,33.51,23.81
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,39.03,29.07
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,44.54,34.09
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,83.1,45.9
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,138.63,80.99
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,191.41,130.06
