Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,12.32,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,25.14,14.21
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,37.83,27.03
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,54.03,38.47
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,78.06,56.24
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,103.78,76.85
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,131.63,100.06
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,159.03,123.6
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,187.97,148.53
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,201.91,161.31
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,206.24,165.51
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,249.11,200.53
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,288.87,232.8
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,372.97,301.05
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,457.76,369.19
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,509.33,410.0
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,549.95,442.31
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,422.13,340.41
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,262.95,210.19
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,290.84,233.52
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,320.25,257.68
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,331.06,266.29
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,342.2,275.23
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,325.11,261.62
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,307.39,247.53
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,316.93,256.21
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,345.73,279.96
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,394.95,321.81
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,462.52,377.13
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,435.76,356.2
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,408.15,334.69
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,373.9,308.05
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,339.13,280.23
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,291.74,240.45
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,245.11,200.27
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,189.43,151.8
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,134.77,100.16
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,64.45,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,6.83,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,13.66,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,22.7,12.43
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,30.77,21.59
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,48.95,27.12
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,101.11,54.03
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,156.63,95.84
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,217.23,148.13
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,276.74,202.72
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,338.69,259.66
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,398.7,314.35
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,459.64,368.39
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,516.85,418.62
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,573.53,466.99
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,626.19,510.02
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,677.32,550.62
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,723.4,587.36
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,767.13,619.6
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,806.05,647.16
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,842.02,672.42
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,871.21,693.67
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,896.96,712.55
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,916.33,725.59
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,931.98,736.1
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,941.4,743.4
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,947.02,748.18
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,943.81,746.83
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,936.83,742.97
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,922.04,732.96
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,903.85,720.51
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,873.82,699.3
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,850.45,682.66
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,804.34,649.49
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,756.32,613.64
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,689.43,560.58
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,622.43,504.97
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,523.44,423.09
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,428.26,328.9
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,211.16,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,6.4,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,12.8,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,21.73,11.63
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,29.78,21.14
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,46.87,26.88
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,97.94,53.47
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,152.25,94.67
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,211.57,146.13
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,270.28,200.41
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,331.62,257.23
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,390.64,310.97
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,449.28,362.83
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,505.59,412.5
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,561.53,460.45
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,613.58,503.16
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,664.2,543.52
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,709.98,580.46
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,753.57,613.32
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,791.74,640.56
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,827.06,665.58
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,857.12,687.61
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,883.92,707.35
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,906.12,722.9
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,924.85,736.07
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,933.6,742.86
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,938.56,747.19
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,935.85,746.55
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,929.42,743.4
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,914.75,733.65
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,896.69,721.48
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,868.04,701.38
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,845.99,685.81
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,799.37,650.57
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,750.86,612.8
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,684.04,559.35
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,617.0,503.29
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,518.05,421.24
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,423.03,326.62
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,208.61,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,19.63,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,24.63,13.47
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,29.89,21.28
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,45.56,26.95
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,98.13,55.16
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,143.58,92.93
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,185.68,133.25
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,234.45,177.74
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,286.49,225.37
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,361.19,289.87
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,446.99,362.72
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,503.34,411.69
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,559.37,458.85
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,549.55,452.14
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,513.99,424.17
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,533.76,439.99
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,549.77,451.87
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,688.25,559.89
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,816.88,651.39
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,651.98,527.85
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,427.91,350.65
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,444.64,366.45
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,461.31,380.37
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,407.56,336.83
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,351.58,291.19
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,338.39,280.84
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,305.58,254.52
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,473.92,396.09
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,622.9,515.57
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,593.86,492.41
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,563.33,469.56
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,526.86,441.2
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,489.25,411.06
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,435.89,366.67
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,383.23,321.06
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,318.03,263.71
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,255.54,199.21
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,125.47,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.83,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,18.07,7.93
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,29.15,20.54
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,42.78,32.06
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,57.24,45.27
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,71.08,57.49
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,85.61,70.14
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,99.83,82.5
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,114.79,95.45
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,127.41,106.2
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,140.32,117.07
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,170.97,143.2
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,198.53,166.51
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,186.01,155.36
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,162.47,134.87
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,202.67,169.0
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,236.05,196.88
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,269.88,224.77
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,305.92,254.12
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,274.74,227.8
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,241.55,199.96
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,166.02,137.12
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,107.86,87.64
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,90.55,73.24
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,73.48,58.75
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,84.62,68.54
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,96.65,79.05
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,118.92,98.66
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,143.8,120.42
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,130.33,108.85
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,117.04,97.42
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,100.57,83.22
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,84.14,68.84
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,68.48,54.88
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,52.49,40.47
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,35.9,25.42
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,19.0,9.77
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,9.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,15.36,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,21.02,9.43
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,29.73,20.75
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,42.9,26.67
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,89.09,50.28
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,138.99,86.99
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,194.98,134.2
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,252.12,185.89
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,310.76,239.44
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,367.76,290.83
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,426.61,342.51
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,481.2,390.01
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,535.65,436.1
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,585.99,477.81
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,635.19,517.62
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,679.64,552.55
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,722.04,584.41
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,758.41,609.55
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,792.06,632.53
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,820.42,652.3
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,845.62,669.79
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,863.66,682.7
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,878.2,693.3
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,830.98,661.19
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,784.85,630.05
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,696.33,565.67
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,614.81,503.76
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,733.45,595.73
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,832.68,666.97
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,797.63,639.82
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,759.96,611.83
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,717.26,579.97
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,666.71,541.11
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,594.14,484.05
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,522.39,425.39
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,424.58,345.18
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,331.89,255.81
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,165.47,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.23,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.1,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.74,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,7.39,0.91
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,9.04,2.39
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,10.28,3.5
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,11.52,4.6
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,35.12,25.51
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,58.88,46.37
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,45.53,34.56
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,32.24,22.82
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,28.52,19.46
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,24.79,16.12
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,20.65,12.48
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,57.66,44.73
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,101.15,82.29
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,111.14,90.82
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,121.51,99.72
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,130.37,107.14
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,139.72,114.97
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,72.91,57.75
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,14.86,7.37
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,15.27,7.73
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,15.67,8.09
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,34.3,24.49
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,53.03,40.98
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,48.02,36.66
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,43.02,32.33
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,353.91,306.05
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,614.52,512.31
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,536.06,447.65
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,458.01,383.69
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,362.13,301.18
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,272.17,212.49
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,134.05,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,11.1,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,19.59,7.03
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,28.28,19.35
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,39.6,24.69
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,90.71,50.17
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,142.29,87.47
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,200.37,136.73
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,258.32,189.85
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,319.21,246.03
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,377.97,299.43
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,438.25,352.59
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,492.78,399.71
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,548.23,445.71
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,600.18,487.53
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,650.8,526.87
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,696.38,561.01
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,739.84,590.89
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,777.59,614.5
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,812.52,635.46
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,842.23,652.57
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,868.71,666.82
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,888.0,675.5
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,903.72,681.69
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,912.44,687.77
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,917.46,691.69
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,913.34,690.84
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,905.57,687.83
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,900.14,687.51
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,881.26,677.95
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,849.06,659.02
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,814.06,637.52
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,766.76,604.32
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,717.66,568.68
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,646.76,516.03
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,575.89,460.76
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,477.68,381.49
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,395.4,299.39
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,195.14,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,7.68,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,19.19,5.91
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,30.89,21.53
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,45.36,35.5
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,73.76,52.3
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,103.7,76.23
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,136.28,104.23
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,168.86,133.4
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,203.61,164.79
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,225.68,185.9
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,237.66,197.55
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,169.8,141.38
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,80.28,64.32
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,131.07,108.01
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,195.56,162.51
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,335.93,282.97
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,494.02,414.48
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,460.5,384.84
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,404.3,337.34
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,483.75,404.01
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,551.16,460.08
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,551.43,460.42
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,549.84,459.62
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,534.33,447.38
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,516.95,433.65
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,548.93,461.92
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,600.37,504.89
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,481.9,408.57
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,364.86,311.05
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,345.19,295.64
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,324.86,279.08
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,299.83,258.44
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,274.23,236.83
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,241.3,208.06
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,224.26,191.69
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,181.55,152.26
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,138.38,107.84
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,66.01,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,9.39,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,19.15,5.16
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,28.29,19.67
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,38.26,29.77
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,90.28,49.06
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,145.58,89.72
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,206.46,142.89
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,266.87,200.17
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,330.14,260.93
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,391.45,319.22
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,452.67,376.0
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,511.6,429.87
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,570.2,481.82
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,624.5,527.84
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,677.45,571.29
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,725.22,610.42
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,770.73,645.44
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,811.55,674.44
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,849.5,700.96
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,880.36,723.21
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,907.79,742.93
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,929.77,757.78
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,948.06,770.04
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,958.76,777.81
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,965.59,782.98
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,964.24,782.91
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,959.03,780.25
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,943.83,771.27
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,925.11,759.72
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,895.87,738.84
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,872.96,722.34
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,826.44,686.22
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,777.85,647.37
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,710.3,592.61
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,642.39,535.03
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,543.86,451.31
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,448.49,353.55
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,221.68,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,12.55,0.72
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,28.24,19.63
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,36.77,28.51
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,86.53,47.54
