Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,140.11,86.67
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,199.31,137.99
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,258.26,193.05
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,320.19,251.34
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,380.29,308.14
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,441.99,365.09
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,498.45,415.88
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,555.82,465.79
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,609.28,511.11
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,661.57,554.22
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,708.11,592.46
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,752.42,626.93
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,792.75,656.03
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,830.39,682.9
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,861.1,704.82
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,888.49,724.28
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,909.86,738.58
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,927.59,750.36
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,938.05,757.78
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,944.7,762.68
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,943.71,762.24
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,938.94,759.27
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,843.96,689.42
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,742.02,613.84
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,798.94,657.62
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,847.82,692.54
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,812.43,664.56
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,765.58,627.92
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,699.14,574.91
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,632.4,519.25
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,536.02,439.31
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,443.05,345.97
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,218.84,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,12.73,0.0
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,26.28,17.7
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,33.6,25.45
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,81.87,44.41
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,133.79,81.72
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,191.54,131.29
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,249.42,184.9
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,310.36,241.93
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,368.74,296.57
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,428.32,350.93
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,408.42,340.7
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,345.2,291.02
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,389.92,329.35
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,449.24,378.37
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,499.74,420.57
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,552.78,464.42
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,439.55,370.01
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,296.14,248.18
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,452.97,381.8
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,606.0,506.96
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,674.41,561.72
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,753.0,621.8
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,564.82,472.21
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,321.65,270.27
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,225.93,190.18
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,117.71,96.49
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,80.51,64.83
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,47.19,35.97
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,42.6,32.02
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,38.02,28.03
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,33.04,23.74
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,28.06,19.39
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,22.67,14.55
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,17.29,9.67
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,12.33,5.12
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,7.39,0.42
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,3.69,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,3.69,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,7.39,0.69
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,11.92,5.09
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,16.46,8.78
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,21.42,13.27
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,26.4,17.74
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,30.96,21.8
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,35.53,25.82
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,23.1,14.77
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,10.71,3.79
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,45.95,34.64
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,82.06,65.75
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,112.06,91.2
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,143.53,117.58
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,166.85,137.05
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,191.63,157.64
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,111.66,90.09
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,37.25,26.37
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,294.51,247.58
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,552.87,455.21
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,617.3,504.68
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,665.24,542.63
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,698.98,569.49
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,740.09,600.67
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,680.69,554.91
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,627.24,513.0
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,682.52,556.62
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,744.29,602.55
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,711.8,577.7
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,676.93,551.42
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,637.8,522.12
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,597.05,490.4
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,540.68,444.55
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,484.19,396.73
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,401.1,327.78
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,322.03,250.87
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,162.39,8.07
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,5.75,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,11.52,4.27
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,18.54,11.14
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,25.58,16.85
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,32.64,23.21
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,39.7,29.49
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,45.95,34.96
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,52.2,40.35
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,66.53,52.61
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,81.16,64.91
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,101.86,82.51
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,123.2,100.5
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,140.08,114.48
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,157.94,129.24
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,168.64,138.08
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,179.79,147.31
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,251.38,207.48
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,316.47,261.15
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,361.97,297.91
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,394.02,323.82
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,403.68,331.67
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,413.12,339.5
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,444.89,366.9
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,496.32,409.05
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,407.11,337.54
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,335.78,279.19
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,181.04,151.65
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,49.69,37.76
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,44.69,33.6
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,39.69,29.27
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,34.28,24.61
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,28.89,19.88
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,23.5,15.06
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,18.12,10.21
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,12.75,5.33
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,7.39,0.36
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,3.69,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,13.21,0.0
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,26.22,16.94
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,37.69,28.59
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,69.88,46.48
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,105.37,73.17
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,144.83,106.58
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,183.81,141.65
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,225.34,179.48
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,242.26,198.1
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,256.96,213.25
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,298.49,249.39
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,343.41,287.9
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,374.03,313.52
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,404.46,338.46
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,441.7,369.15
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,480.14,400.25
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,544.3,450.78
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,597.36,491.73
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,590.03,484.35
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,561.36,461.3
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,480.15,395.6
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,374.6,309.48
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,320.16,265.82
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,282.17,234.37
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,298.41,248.82
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,333.83,278.18
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,280.9,235.18
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,246.5,207.1
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,228.39,192.33
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,210.23,177.24
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,188.54,158.86
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,166.79,140.15
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,139.86,116.63
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,112.87,92.68
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,80.54,63.92
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,47.14,33.06
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,19.24,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,11.95,0.0
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,24.7,15.68
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,29.9,21.75
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,76.88,39.22
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,132.27,77.71
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,193.34,130.34
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,254.15,188.1
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,318.1,250.22
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,379.18,309.52
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,441.55,368.78
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,500.6,424.38
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,559.26,478.09
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,614.16,527.24
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,667.74,573.99
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,716.47,615.62
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,762.94,653.05
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,732.71,627.04
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,686.37,588.53
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,693.5,594.27
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,695.77,595.78
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,820.67,695.55
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,942.62,789.78
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,952.49,796.26
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,958.4,800.64
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,957.19,800.64
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,952.11,797.88
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,938.42,789.19
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,921.16,777.76
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,891.87,755.87
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,859.74,731.41
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,816.92,697.95
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,780.46,668.36
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,710.08,609.23
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,639.45,547.57
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,541.8,460.96
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,447.42,364.16
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,222.82,46.64
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,12.82,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,25.46,16.53
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,36.93,28.66
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,67.15,46.0
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,102.0,72.97
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,140.15,106.28
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,178.06,140.89
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,218.86,178.62
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,251.76,210.32
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,275.27,232.9
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,223.8,191.09
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,147.09,124.75
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,120.19,101.38
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,92.74,77.11
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,106.83,89.31
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,121.34,101.67
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,128.22,107.55
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,135.32,113.65
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,140.13,117.79
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,145.17,122.17
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,115.78,96.72
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,87.12,71.76
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,63.49,51.03
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,41.39,31.47
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,46.79,36.35
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,52.2,41.23
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,39.7,30.11
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,27.24,18.97
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,24.75,16.76
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,22.26,14.53
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,19.36,11.91
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,16.46,9.27
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,13.57,6.63
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,10.68,3.96
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,7.8,1.25
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,4.92,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.46,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,6.16,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,12.35,4.88
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,20.62,13.23
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,28.92,20.13
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,38.06,28.55
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,47.17,36.87
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,55.93,44.81
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,64.81,52.76
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,78.94,65.32
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,93.36,78.04
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,101.44,85.06
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,109.63,92.15
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,171.74,146.68
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,234.25,200.82
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,246.65,211.44
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,259.29,222.34
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,299.6,257.23
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,357.51,306.42
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,364.9,312.58
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,371.85,318.55
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,305.48,261.31
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,252.85,215.07
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,249.34,212.46
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,245.83,209.77
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,544.85,469.22
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,798.04,671.66
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,778.63,655.21
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,756.3,638.46
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,727.01,614.97
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,695.32,589.32
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,645.42,549.66
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,594.19,507.91
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,520.2,446.33
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,445.0,381.74
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,353.54,301.32
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,267.51,217.76
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,134.74,38.39
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,11.34,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,23.15,13.04
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,29.41,20.06
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,64.7,34.05
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,105.72,66.16
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,137.51,97.26
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,176.02,130.97
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,216.84,167.29
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,171.3,135.71
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,94.24,74.15
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,101.88,80.33
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,109.63,86.48
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,103.45,81.05
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,97.23,75.63
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,50.97,37.11
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.6,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.6,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,11.56,4.08
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,16.52,8.28
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,16.1,7.96
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,15.69,7.64
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,119.18,95.85
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,242.64,199.06
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,160.32,130.64
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,97.77,77.69
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,67.27,52.1
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,40.53,29.37
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,36.78,26.26
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,33.04,23.11
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,28.47,19.2
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,23.91,15.26
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,19.35,11.23
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,14.81,7.18
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,10.68,3.48
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,6.56,0.0
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.28,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,12.36,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,24.12,14.51
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,37.85,28.82
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,55.66,42.24
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,77.34,60.21
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,103.77,82.9
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,127.91,104.17
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,154.49,127.95
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,148.77,125.08
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,140.94,119.31
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,193.21,164.79
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,261.34,224.0
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,288.25,247.06
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,316.21,270.82
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,300.22,256.71
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,267.03,227.79
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,216.66,183.86
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,152.04,127.15
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,226.92,192.6
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,295.38,251.41
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,584.19,497.01
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,838.55,694.67
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,847.57,698.98
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,859.53,707.82
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,858.31,706.0
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,853.73,701.91
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,838.22,690.59
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,819.57,676.98
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,790.76,655.95
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,759.32,632.61
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,712.39,596.36
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,663.85,557.84
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,600.36,506.03
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,536.86,452.12
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,441.87,371.01
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,350.68,284.9
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,180.98,70.14
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,12.02,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,24.72,15.0
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,31.23,22.94
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,69.6,37.22
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,122.0,71.3
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,180.93,120.14
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,197.33,149.76
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,181.78,148.71
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,215.93,179.64
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,252.05,211.66
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,275.08,232.21
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,287.5,243.08
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,347.7,293.33
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,404.75,339.72
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,463.47,385.54
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,514.1,423.53
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,672.7,543.83
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,825.48,647.48
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,858.38,670.17
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,888.04,693.19
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,910.06,709.99
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,928.38,724.46
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,940.41,735.02
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,948.65,743.22
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,949.98,747.74
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,947.53,749.69
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,934.93,742.83
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,928.47,740.38
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,902.71,724.7
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,873.73,706.33
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,830.16,675.07
