Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,784.28,640.94
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,720.25,591.04
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,655.47,538.23
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,559.96,461.26
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,466.77,375.25
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,235.68,103.05
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,11.07,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,22.76,13.11
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,28.39,20.19
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,63.86,32.87
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,114.97,65.31
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,172.2,111.73
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,229.61,163.56
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,290.31,219.45
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,349.26,273.15
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,409.34,326.08
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,466.18,375.12
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,522.95,422.11
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,575.77,464.18
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,627.43,503.7
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,675.08,540.1
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,720.74,573.53
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,761.04,601.81
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,798.66,628.08
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,830.42,652.1
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,858.99,673.99
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,880.86,690.06
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,899.16,703.75
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,910.75,712.12
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,918.63,718.15
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,918.94,718.5
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,915.57,716.5
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,903.55,708.42
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,888.1,697.93
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,861.38,678.86
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,841.23,664.25
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,799.14,636.46
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,754.92,606.09
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,690.47,557.99
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,625.58,507.12
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,533.91,433.34
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,444.73,352.16
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,225.14,105.06
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,11.52,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,22.46,12.54
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,29.22,20.69
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,61.78,33.53
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,109.75,63.67
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,166.69,109.35
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,221.74,158.55
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,280.59,212.41
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,339.42,266.17
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,400.95,321.05
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,457.76,371.64
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,514.72,420.9
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,564.86,462.8
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,616.46,504.5
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,663.36,541.99
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,708.38,577.0
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,747.1,605.05
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,783.15,630.97
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,814.59,653.89
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,842.97,674.58
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,865.0,689.39
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,883.61,701.8
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,895.65,710.89
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,904.09,717.59
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,905.1,719.09
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,912.43,725.34
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,900.84,718.69
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,885.77,709.62
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,862.31,692.98
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,835.78,673.83
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,794.77,645.2
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,751.56,613.81
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,694.49,569.11
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,636.53,521.51
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,545.12,446.71
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,456.28,365.07
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,231.2,116.93
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,12.8,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,23.42,13.28
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,36.0,26.98
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,57.39,40.87
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,85.49,62.3
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,116.5,88.44
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,147.08,115.71
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,179.48,145.0
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,157.25,129.82
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,115.96,96.01
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,126.71,105.06
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,137.86,114.29
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,257.39,216.26
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,388.93,324.95
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,441.33,367.74
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,511.6,424.21
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,654.23,537.02
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,789.9,636.54
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,820.92,656.77
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,848.8,675.84
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,871.12,690.34
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,890.0,702.5
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,901.19,710.65
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,908.74,716.49
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,908.35,716.35
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,904.32,713.87
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,901.58,713.66
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,885.45,703.95
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,857.51,685.23
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,826.58,664.09
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,782.9,631.73
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,737.12,596.86
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,673.76,548.0
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,609.74,496.52
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,516.45,422.27
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,437.41,350.77
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,223.02,121.87
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.43,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.82,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,2.05,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.28,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,4.92,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,6.57,0.15
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,7.81,1.26
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,9.05,2.36
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,21.44,13.27
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,33.88,24.11
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,87.4,70.52
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,144.92,119.66
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,212.33,176.77
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,290.78,242.35
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,241.05,200.08
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,184.77,151.86
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,178.92,146.67
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,172.6,140.99
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,85.08,67.2
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,6.6,0.01
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,109.63,88.29
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,231.74,189.84
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,128.97,104.18
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,50.55,37.54
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,43.47,31.52
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,36.39,25.48
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,74.89,58.27
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,123.53,99.33
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,112.51,90.15
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,101.56,81.04
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,88.84,70.47
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,76.1,59.73
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,62.66,48.23
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,49.04,36.42
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,34.44,23.68
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,20.64,11.46
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,11.95,1.41
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.41,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,5.55,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,10.7,2.63
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,18.55,10.76
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,26.43,17.21
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,35.56,25.36
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,44.68,33.4
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,53.01,40.72
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,61.42,48.04
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,80.61,64.46
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,100.31,81.1
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,109.38,88.5
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,118.59,95.96
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,137.36,111.47
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,157.23,127.8
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,170.63,138.87
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,184.69,150.49
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,170.01,137.78
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,154.55,124.47
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,151.17,121.62
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,147.73,118.72
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,143.17,114.93
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,138.61,111.16
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,103.5,82.04
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,69.81,53.86
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,64.74,49.68
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,59.72,45.49
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,431.33,360.8
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,764.22,609.85
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,732.84,583.91
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,699.04,560.32
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,652.35,526.01
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,604.14,489.68
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,537.11,437.7
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,470.16,383.97
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,380.88,311.68
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,298.58,239.14
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,183.06,108.19
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,40.23,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,12.8,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,23.35,12.27
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,33.72,24.17
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,58.86,35.64
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,100.42,60.91
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,149.85,99.15
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,200.27,143.27
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,255.09,192.81
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,198.6,157.89
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,88.94,71.42
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,96.94,78.34
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,105.06,85.12
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,101.15,81.47
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,97.18,77.85
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,110.42,88.78
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,124.03,99.89
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,171.21,139.37
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,236.16,192.51
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,275.41,224.93
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,317.17,259.25
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,592.79,481.29
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,834.8,657.01
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,844.8,662.19
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,851.36,667.91
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,852.03,669.67
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,849.29,669.19
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,548.64,447.96
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,192.86,157.14
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,511.65,425.59
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,766.45,617.87
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,729.32,587.55
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,684.52,553.69
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,624.3,506.01
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,564.02,456.6
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,476.11,385.54
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,391.68,311.73
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,260.18,161.94
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,97.6,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,9.39,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,18.12,8.03
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,30.98,21.47
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,44.11,32.12
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,58.49,44.57
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,73.91,57.7
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,89.38,70.82
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,105.71,84.6
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,131.62,106.19
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,157.35,127.66
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,183.71,149.63
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,212.27,173.37
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,133.72,107.84
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,50.55,37.26
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,137.65,110.83
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,232.05,188.98
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,320.04,261.77
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,402.03,328.57
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,476.34,388.75
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,539.14,439.36
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,538.2,437.32
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,535.21,434.07
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,691.99,559.27
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,836.75,666.31
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,685.07,552.02
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,512.65,416.29
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,546.39,445.7
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,599.81,488.5
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,577.01,471.19
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,552.47,452.67
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,519.04,427.04
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,484.33,399.72
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,437.87,361.91
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,391.4,322.79
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,328.91,269.49
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,268.42,214.65
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,155.65,98.07
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,10.24,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,10.67,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,22.9,11.89
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,29.44,20.68
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,56.22,30.17
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,107.51,59.3
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,165.42,104.35
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,223.8,156.35
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,285.68,213.47
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,346.09,269.8
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,407.59,326.07
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,465.92,378.02
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,524.17,427.97
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,578.25,473.15
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,631.25,515.91
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,680.29,554.64
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,727.32,590.48
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,769.28,618.8
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,808.64,644.72
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,841.87,665.94
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,871.86,684.35
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,895.95,696.86
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,916.48,706.45
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,929.59,711.88
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,938.89,714.48
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,940.3,710.36
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,937.88,703.91
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,926.65,697.6
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,911.85,689.09
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,886.96,673.82
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,859.04,656.34
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,819.14,632.24
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,785.91,611.75
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,725.76,570.52
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,664.82,526.36
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,576.51,459.96
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,490.58,388.49
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,350.08,234.1
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,181.72,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,12.38,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,22.59,11.35
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,33.35,23.84
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,56.21,34.55
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,98.44,58.54
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,151.02,98.0
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,204.76,144.74
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,263.24,197.56
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,322.77,251.2
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,385.76,307.22
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,442.93,358.31
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,500.7,408.68
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,556.18,456.21
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,611.68,502.68
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,661.15,544.05
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,703.72,579.53
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,749.15,614.16
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,792.76,646.68
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,827.59,674.99
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,859.47,701.29
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,788.86,648.47
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,683.52,567.2
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,824.89,680.48
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,941.06,771.21
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,945.87,775.93
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,946.87,778.45
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,937.2,773.17
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,923.91,765.17
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,902.49,749.4
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,877.89,730.95
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,839.13,701.42
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,806.99,676.2
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,749.59,629.7
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,691.19,580.4
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,604.72,506.67
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,520.33,429.12
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,381.85,270.06
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,212.76,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,10.67,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,22.84,11.71
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,29.81,21.13
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,53.49,30.06
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,103.35,57.99
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,160.39,102.5
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,218.22,154.83
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,279.9,213.27
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,340.05,271.0
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,402.09,329.7
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,461.24,385.38
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,520.66,439.97
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,379.57,324.41
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,159.35,133.24
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,445.35,383.43
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,726.86,619.09
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,673.27,571.78
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,583.92,495.94
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,736.46,623.04
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,875.84,731.38
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,901.76,750.44
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,924.21,767.53
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,938.62,778.24
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,949.23,786.22
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,951.49,788.01
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,949.9,787.06
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,940.39,779.84
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,927.25,769.95
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,903.78,752.54
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,877.23,732.61
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,847.55,708.4
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,805.86,675.24
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,744.9,625.82
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,682.96,573.6
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,595.96,500.23
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,510.69,423.07
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,287.05,210.54
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,18.78,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,9.39,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
